Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,1,1,45,0.0,0.0,0.9,11.15,0.0,0.0,0.0
2018,2,1,2,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,2,1,2,15,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,2,1,2,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,2,1,2,45,0.0,0.0,0.9,11.25,0.0,0.0,0.0
2018,2,1,3,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,2,1,3,15,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,2,1,3,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,2,1,3,45,0.0,0.0,0.9,11.45,0.0,0.0,0.0
2018,2,1,4,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,2,1,4,15,0.0,0.0,0.9,11.55,0.0,0.0,0.0
2018,2,1,4,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,2,1,4,45,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,2,1,5,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,2,1,5,15,0.0,0.0,0.85,11.85,0.0,0.0,0.0
2018,2,1,5,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,2,1,5,45,0.0,0.0,0.8,11.95,0.0,0.0,0.0
2018,2,1,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,2,1,6,15,0.0,0.0,0.75,12.15,0.0,0.0,0.0
2018,2,1,6,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,2,1,6,45,2.5,0.0,0.65,12.4,0.0,0.0,0.0
2018,2,1,7,0,5.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,2,1,7,15,118.5,12.0,0.6,13.0,19.0,10.91,0.0
2018,2,1,7,30,232.0,24.0,0.6,13.5,38.0,20.17,3.89
2018,2,1,7,45,319.0,33.5,0.6,13.95,72.0,27.22,17.49
2018,2,1,8,0,406.0,43.0,0.6,14.4,106.0,34.09,24.34
2018,2,1,8,15,449.5,54.5,0.75,14.85,145.5,58.69,34.61
2018,2,1,8,30,493.0,66.0,0.9,15.3,185.0,104.0,62.06
2018,2,1,8,45,593.0,66.0,1.05,15.8,237.0,153.06,97.02
2018,2,1,9,0,693.0,66.0,1.2,16.3,289.0,215.63,147.22
2018,2,1,9,15,761.0,62.5,1.3,16.85,337.5,274.65,197.8
2018,2,1,9,30,829.0,59.0,1.4,17.4,386.0,340.98,254.66
2018,2,1,9,45,850.0,60.5,1.5,17.95,423.0,398.92,305.07
2018,2,1,10,0,871.0,62.0,1.6,18.5,460.0,457.51,354.55
2018,2,1,10,15,885.0,63.5,1.7,19.1,491.0,512.97,400.05
2018,2,1,10,30,899.0,65.0,1.8,19.7,522.0,567.78,443.55
2018,2,1,10,45,897.0,69.0,1.85,20.35,543.0,614.83,479.56
2018,2,1,11,0,895.0,73.0,1.9,21.0,564.0,659.31,512.54
2018,2,1,11,15,825.0,96.5,1.95,21.3,560.0,680.22,527.36
2018,2,1,11,30,755.0,120.0,2.0,21.6,556.0,691.85,535.08
2018,2,1,11,45,704.0,139.5,2.05,21.95,550.5,704.44,543.32
2018,2,1,12,0,653.0,159.0,2.1,22.3,545.0,710.89,546.9
2018,2,1,12,15,680.5,150.0,2.2,22.45,553.0,745.78,572.62
2018,2,1,12,30,708.0,141.0,2.3,22.6,561.0,779.02,596.02
2018,2,1,12,45,675.0,149.5,2.35,22.75,546.5,777.81,595.06
2018,2,1,13,0,642.0,158.0,2.4,22.9,532.0,772.47,591.64
2018,2,1,13,15,671.0,144.0,2.4,22.85,526.5,793.9,607.25
2018,2,1,13,30,700.0,130.0,2.4,22.8,521.0,812.36,620.67
2018,2,1,13,45,741.5,112.0,2.4,22.7,512.0,833.87,636.47
2018,2,1,14,0,783.0,94.0,2.4,22.6,503.0,846.88,646.48
2018,2,1,14,15,802.5,84.0,2.3,22.35,483.0,851.13,650.22
2018,2,1,14,30,822.0,74.0,2.2,22.1,463.0,851.34,651.34
2018,2,1,14,45,753.0,81.0,2.1,21.8,417.0,791.29,610.67
2018,2,1,15,0,684.0,88.0,2.0,21.5,371.0,735.3,572.72
2018,2,1,15,15,709.0,74.5,2.0,21.5,342.5,721.75,564.69
2018,2,1,15,30,734.0,61.0,2.0,21.5,314.0,709.79,557.14
2018,2,1,15,45,682.5,58.5,1.55,19.8,269.0,646.59,511.99
2018,2,1,16,0,631.0,56.0,1.1,18.1,224.0,589.06,469.48
2018,2,1,16,15,570.0,51.0,1.15,17.35,181.0,517.56,416.49
2018,2,1,16,30,509.0,46.0,1.2,16.6,138.0,448.45,362.1
2018,2,1,16,45,406.0,38.5,1.25,15.8,98.0,351.55,281.34
2018,2,1,17,0,303.0,31.0,1.3,15.0,58.0,261.85,193.52
2018,2,1,17,15,178.5,18.5,1.3,14.7,32.0,143.26,0.0
2018,2,1,17,30,54.0,6.0,1.3,14.4,6.0,33.73,0.0
2018,2,1,17,45,27.0,3.0,1.25,14.15,3.0,0.0,0.0
2018,2,1,18,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,2,1,18,15,0.0,0.0,1.2,13.75,0.0,0.0,0.0
2018,2,1,18,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,2,1,18,45,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,2,1,19,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,2,1,19,15,0.0,0.0,1.15,13.25,0.0,0.0,0.0
2018,2,1,19,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,2,1,19,45,0.0,0.0,1.05,13.15,0.0,0.0,0.0
2018,2,1,20,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,2,1,20,15,0.0,0.0,0.95,13.1,0.0,0.0,0.0
2018,2,1,20,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,2,1,20,45,0.0,0.0,0.85,13.1,0.0,0.0,0.0
2018,2,1,21,0,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,2,1,21,15,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,2,1,21,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,2,1,21,45,0.0,0.0,0.75,13.1,0.0,0.0,0.0
2018,2,1,22,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,2,1,22,15,0.0,0.0,0.7,13.05,0.0,0.0,0.0
2018,2,1,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,2,1,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,2,1,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,2,1,23,15,0.0,0.0,0.7,12.95,0.0,0.0,0.0
2018,2,1,23,30,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,2,1,23,45,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,2,2,0,0,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,2,2,0,15,0.0,0.0,0.75,12.85,0.0,0.0,0.0
2018,2,2,0,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,2,2,0,45,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,2,2,1,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,2,2,1,15,0.0,0.0,0.8,12.75,0.0,0.0,0.0
2018,2,2,1,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,2,2,1,45,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,2,2,2,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,2,2,2,15,0.0,0.0,0.8,12.65,0.0,0.0,0.0
2018,2,2,2,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,2,2,2,45,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,2,2,3,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,2,2,3,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2018,2,2,3,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,2,2,3,45,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,2,2,4,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,2,2,4,15,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,2,2,4,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,2,2,4,45,0.0,0.0,0.9,11.95,0.0,0.0,0.0
2018,2,2,5,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,2,2,5,15,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,2,2,5,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,2,2,5,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,2,2,6,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,2,2,6,15,0.0,0.0,0.9,11.55,0.0,0.0,0.0
2018,2,2,6,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,2,2,6,45,12.5,1.5,0.9,11.8,1.0,0.0,0.0
2018,2,2,7,0,25.0,3.0,0.9,11.9,2.0,0.0,0.0
2018,2,2,7,15,98.5,14.0,0.95,12.65,19.0,12.73,0.0
2018,2,2,7,30,172.0,25.0,1.0,13.4,36.0,19.73,5.06
2018,2,2,7,45,260.0,37.0,1.0,14.2,70.0,28.81,18.9
2018,2,2,8,0,348.0,49.0,1.0,15.0,104.0,39.23,28.78
2018,2,2,8,15,396.5,60.0,1.15,15.65,142.0,61.84,38.2
2018,2,2,8,30,445.0,71.0,1.3,16.3,180.0,103.98,63.78
2018,2,2,8,45,427.0,89.0,1.4,16.95,210.0,145.46,97.67
2018,2,2,9,0,409.0,107.0,1.5,17.6,240.0,186.67,134.01
2018,2,2,9,15,422.0,121.0,1.55,18.3,274.0,230.78,172.01
2018,2,2,9,30,435.0,135.0,1.6,19.0,308.0,276.16,210.7
2018,2,2,9,45,455.0,145.0,1.65,19.75,341.0,321.7,248.62
2018,2,2,10,0,475.0,155.0,1.7,20.5,374.0,368.81,286.86
2018,2,2,10,15,499.0,161.0,1.7,21.05,404.5,415.45,323.89
2018,2,2,10,30,523.0,167.0,1.7,21.6,435.0,463.47,361.03
2018,2,2,10,45,496.5,183.0,1.75,22.15,447.0,492.33,382.76
2018,2,2,11,0,470.0,199.0,1.8,22.7,459.0,517.7,401.26
2018,2,2,11,15,414.5,221.5,1.8,22.9,455.5,526.28,406.81
2018,2,2,11,30,359.0,244.0,1.8,23.1,452.0,519.32,400.88
2018,2,2,11,45,398.5,238.5,1.75,23.3,473.0,559.83,430.97
2018,2,2,12,0,438.0,233.0,1.7,23.5,494.0,614.23,469.96
2018,2,2,12,15,441.5,232.5,1.7,23.55,496.0,633.35,483.45
2018,2,2,12,30,445.0,232.0,1.7,23.6,498.0,650.83,496.01
2018,2,2,12,45,452.0,226.5,1.65,23.6,494.0,664.22,505.63
2018,2,2,13,0,459.0,221.0,1.6,23.6,490.0,675.76,513.98
2018,2,2,13,15,517.0,196.0,1.6,23.55,492.5,709.07,539.46
2018,2,2,13,30,575.0,171.0,1.6,23.5,495.0,740.18,563.16
2018,2,2,13,45,611.5,152.5,1.6,23.45,485.0,764.7,580.67
2018,2,2,14,0,648.0,134.0,1.6,23.4,475.0,779.52,591.62
2018,2,2,14,15,598.5,138.0,1.5,23.1,439.5,738.82,564.0
2018,2,2,14,30,549.0,142.0,1.4,22.8,404.0,688.94,530.21
2018,2,2,14,45,570.5,125.5,1.35,22.5,380.5,690.96,533.41
2018,2,2,15,0,592.0,109.0,1.3,22.2,357.0,682.75,528.88
2018,2,2,15,15,662.0,88.0,1.3,22.2,339.5,706.22,546.73
2018,2,2,15,30,732.0,67.0,1.3,22.2,322.0,717.43,555.38
2018,2,2,15,45,659.5,65.0,1.1,20.75,272.0,643.31,503.87
2018,2,2,16,0,587.0,63.0,0.9,19.3,222.0,566.04,448.79
2018,2,2,16,15,510.5,57.5,0.95,18.65,177.0,483.52,387.86
2018,2,2,16,30,434.0,52.0,1.0,18.0,132.0,404.37,325.36
2018,2,2,16,45,350.5,42.0,1.05,17.4,94.5,319.7,254.86
2018,2,2,17,0,267.0,32.0,1.1,16.8,57.0,241.27,179.77
2018,2,2,17,15,158.0,19.5,1.1,16.55,32.0,134.93,0.0
2018,2,2,17,30,49.0,7.0,1.1,16.3,7.0,32.1,0.0
2018,2,2,17,45,24.5,3.5,1.1,16.0,3.5,0.0,0.0
2018,2,2,18,0,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,2,2,18,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,2,2,18,30,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,2,2,18,45,0.0,0.0,1.1,15.05,0.0,0.0,0.0
2018,2,2,19,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,2,2,19,15,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,2,2,19,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,2,2,19,45,0.0,0.0,1.05,14.2,0.0,0.0,0.0
2018,2,2,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,2,2,20,15,0.0,0.0,1.0,13.85,0.0,0.0,0.0
2018,2,2,20,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,2,2,20,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2018,2,2,21,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,2,2,21,15,0.0,0.0,1.05,13.15,0.0,0.0,0.0
2018,2,2,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,2,2,21,45,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,2,2,22,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,2,2,22,15,0.0,0.0,1.0,12.65,0.0,0.0,0.0
2018,2,2,22,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,2,2,22,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,2,2,23,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,2,2,23,15,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,2,2,23,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,2,2,23,45,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,2,3,0,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,2,3,0,15,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,2,3,0,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,2,3,0,45,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,2,3,1,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,2,3,1,15,0.0,0.0,1.0,12.35,0.0,0.0,0.0
2018,2,3,1,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,2,3,1,45,0.0,0.0,1.0,12.25,0.0,0.0,0.0
2018,2,3,2,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,2,3,2,15,0.0,0.0,1.0,12.15,0.0,0.0,0.0
2018,2,3,2,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,2,3,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,2,3,3,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,2,3,3,15,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,2,3,3,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,2,3,3,45,0.0,0.0,1.05,11.45,0.0,0.0,0.0
2018,2,3,4,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,2,3,4,15,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,2,3,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,2,3,4,45,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,2,3,5,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,2,3,5,15,0.0,0.0,1.15,10.6,0.0,0.0,0.0
2018,2,3,5,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,2,3,5,45,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,2,3,6,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,2,3,6,15,0.0,0.0,1.15,10.45,0.0,0.0,0.0
2018,2,3,6,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,2,3,6,45,9.0,1.5,1.05,11.0,1.0,0.0,0.0
2018,2,3,7,0,18.0,3.0,1.0,11.3,2.0,0.0,0.0
2018,2,3,7,15,154.5,14.5,1.1,12.3,24.0,13.19,0.0
2018,2,3,7,30,291.0,26.0,1.2,13.3,46.0,21.93,7.53
2018,2,3,7,45,410.5,34.5,1.35,14.3,87.0,28.08,18.35
2018,2,3,8,0,530.0,43.0,1.5,15.3,128.0,34.19,24.36
2018,2,3,8,15,600.0,49.0,1.5,16.0,174.5,59.29,31.51
2018,2,3,8,30,670.0,55.0,1.5,16.7,221.0,114.32,63.03
2018,2,3,8,45,714.5,59.5,1.55,17.35,267.0,169.24,104.59
2018,2,3,9,0,759.0,64.0,1.6,18.0,313.0,229.04,154.89
2018,2,3,9,15,793.5,66.0,1.5,18.8,356.5,288.19,206.38
2018,2,3,9,30,828.0,68.0,1.4,19.6,400.0,350.28,259.73
2018,2,3,9,45,854.0,68.5,1.35,20.45,439.0,410.09,310.12
2018,2,3,10,0,880.0,69.0,1.3,21.3,478.0,470.57,359.17
2018,2,3,10,15,893.5,71.0,1.2,21.85,509.5,527.1,403.55
2018,2,3,10,30,907.0,73.0,1.1,22.4,541.0,582.92,445.43
2018,2,3,10,45,916.5,73.5,1.0,22.9,565.5,633.74,482.04
2018,2,3,11,0,926.0,74.0,0.9,23.4,590.0,682.88,515.9
2018,2,3,11,15,931.5,75.0,0.75,23.7,607.0,727.9,544.99
2018,2,3,11,30,937.0,76.0,0.6,24.0,624.0,770.46,569.59
2018,2,3,11,45,940.0,76.0,0.45,24.25,633.0,807.32,589.76
2018,2,3,12,0,943.0,76.0,0.3,24.5,642.0,841.14,607.47
2018,2,3,12,15,943.5,76.5,0.35,24.7,643.5,870.28,625.82
2018,2,3,12,30,944.0,77.0,0.4,24.9,645.0,895.98,642.1
2018,2,3,12,45,942.0,76.0,0.45,25.1,638.0,914.15,653.81
2018,2,3,13,0,940.0,75.0,0.5,25.3,631.0,928.55,663.41
2018,2,3,13,15,935.0,75.0,0.6,25.25,616.5,937.68,671.63
2018,2,3,13,30,930.0,75.0,0.7,25.2,602.0,942.96,677.68
2018,2,3,13,45,921.0,73.5,0.75,25.2,579.0,938.87,676.88
2018,2,3,14,0,912.0,72.0,0.8,25.2,556.0,930.95,673.9
2018,2,3,14,15,899.5,71.0,0.85,25.0,526.5,916.79,667.6
2018,2,3,14,30,887.0,70.0,0.9,24.8,497.0,899.13,659.11
2018,2,3,14,45,869.0,68.0,0.95,24.6,461.0,871.93,644.35
2018,2,3,15,0,851.0,66.0,1.0,24.4,425.0,850.43,633.21
2018,2,3,15,15,825.5,63.5,1.0,24.4,384.0,810.19,607.94
2018,2,3,15,30,800.0,61.0,1.0,24.4,343.0,767.76,580.78
2018,2,3,15,45,762.5,57.5,0.95,22.75,298.0,712.52,546.75
2018,2,3,16,0,725.0,54.0,0.9,21.1,253.0,656.49,510.45
2018,2,3,16,15,667.0,49.0,0.95,20.25,206.0,583.07,458.67
2018,2,3,16,30,609.0,44.0,1.0,19.4,159.0,511.14,404.77
2018,2,3,16,45,511.5,37.5,1.1,18.6,115.0,421.51,332.77
2018,2,3,17,0,414.0,31.0,1.2,17.8,71.0,331.93,249.11
2018,2,3,17,15,253.0,20.0,1.2,17.45,40.5,191.0,0.0
2018,2,3,17,30,92.0,9.0,1.2,17.1,10.0,56.64,0.0
2018,2,3,17,45,46.0,4.5,1.2,16.8,5.0,0.0,0.0
2018,2,3,18,0,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,2,3,18,15,0.0,0.0,1.2,16.35,0.0,0.0,0.0
2018,2,3,18,30,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,2,3,18,45,0.0,0.0,1.15,16.05,0.0,0.0,0.0
2018,2,3,19,0,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,2,3,19,15,0.0,0.0,1.05,15.85,0.0,0.0,0.0
2018,2,3,19,30,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,2,3,19,45,0.0,0.0,1.0,15.75,0.0,0.0,0.0
2018,2,3,20,0,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,2,3,20,15,0.0,0.0,0.95,15.6,0.0,0.0,0.0
2018,2,3,20,30,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,2,3,20,45,0.0,0.0,0.85,15.4,0.0,0.0,0.0
2018,2,3,21,0,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,2,3,21,15,0.0,0.0,0.75,15.25,0.0,0.0,0.0
2018,2,3,21,30,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,2,3,21,45,0.0,0.0,0.65,15.15,0.0,0.0,0.0
2018,2,3,22,0,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,2,3,22,15,0.0,0.0,0.6,15.05,0.0,0.0,0.0
2018,2,3,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,2,3,22,45,0.0,0.0,0.55,14.95,0.0,0.0,0.0
2018,2,3,23,0,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,2,3,23,15,0.0,0.0,0.5,14.8,0.0,0.0,0.0
2018,2,3,23,30,0.0,0.0,0.5,14.7,0.0,0.0,0.0
2018,2,3,23,45,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,2,4,0,0,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,2,4,0,15,0.0,0.0,0.5,14.45,0.0,0.0,0.0
2018,2,4,0,30,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,2,4,0,45,0.0,0.0,0.55,14.3,0.0,0.0,0.0
2018,2,4,1,0,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,2,4,1,15,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,2,4,1,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2018,2,4,1,45,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,2,4,2,0,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,2,4,2,15,0.0,0.0,0.65,13.75,0.0,0.0,0.0
2018,2,4,2,30,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,2,4,2,45,0.0,0.0,0.75,13.65,0.0,0.0,0.0
2018,2,4,3,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,2,4,3,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,2,4,3,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,2,4,3,45,0.0,0.0,0.85,13.35,0.0,0.0,0.0
2018,2,4,4,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,2,4,4,15,0.0,0.0,0.9,13.15,0.0,0.0,0.0
2018,2,4,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,2,4,4,45,0.0,0.0,0.95,12.9,0.0,0.0,0.0
2018,2,4,5,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,2,4,5,15,0.0,0.0,1.0,12.65,0.0,0.0,0.0
2018,2,4,5,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,2,4,5,45,0.0,0.0,1.05,12.4,0.0,0.0,0.0
2018,2,4,6,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,2,4,6,15,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,2,4,6,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,2,4,6,45,12.0,1.5,1.05,12.6,1.0,0.0,0.0
2018,2,4,7,0,24.0,3.0,1.0,12.7,2.0,0.0,0.0
2018,2,4,7,15,157.0,14.5,1.0,13.45,24.5,13.19,0.0
2018,2,4,7,30,290.0,26.0,1.0,14.2,47.0,21.78,8.46
2018,2,4,7,45,364.0,35.5,0.95,15.0,82.0,28.77,18.99
2018,2,4,8,0,438.0,45.0,0.9,15.8,117.0,35.56,25.56
2018,2,4,8,15,343.0,69.0,0.9,16.35,136.0,65.76,42.39
2018,2,4,8,30,248.0,93.0,0.9,16.9,155.0,101.64,69.72
2018,2,4,8,45,288.5,107.0,0.85,17.5,192.5,138.42,97.56
2018,2,4,9,0,329.0,121.0,0.8,18.1,230.0,180.08,131.07
2018,2,4,9,15,362.0,133.0,0.75,18.85,267.5,225.06,168.04
2018,2,4,9,30,395.0,145.0,0.7,19.6,305.0,272.19,206.47
2018,2,4,9,45,472.0,142.5,0.65,20.35,351.0,326.76,249.45
2018,2,4,10,0,549.0,140.0,0.6,21.1,397.0,388.67,297.31
2018,2,4,10,15,513.0,161.5,0.8,21.55,414.0,423.88,326.03
2018,2,4,10,30,477.0,183.0,1.0,22.0,431.0,454.64,350.5
2018,2,4,10,45,508.0,183.0,1.2,22.5,458.0,500.31,385.7
2018,2,4,11,0,539.0,183.0,1.4,23.0,485.0,547.31,421.21
2018,2,4,11,15,620.5,164.5,1.5,23.15,522.0,616.12,472.55
2018,2,4,11,30,702.0,146.0,1.6,23.3,559.0,684.58,522.8
2018,2,4,11,45,780.5,123.5,1.7,23.45,589.5,748.55,568.71
2018,2,4,12,0,859.0,101.0,1.8,23.6,620.0,810.9,611.22
2018,2,4,12,15,836.0,108.0,1.85,23.65,614.0,826.68,621.56
2018,2,4,12,30,813.0,115.0,1.9,23.7,608.0,838.08,629.52
2018,2,4,12,45,729.5,139.5,1.9,23.75,578.0,817.72,615.62
2018,2,4,13,0,646.0,164.0,1.9,23.8,548.0,786.29,594.5
2018,2,4,13,15,633.5,162.5,1.9,23.75,532.0,784.7,594.28
2018,2,4,13,30,621.0,161.0,1.9,23.7,516.0,779.98,591.75
2018,2,4,13,45,596.5,160.0,1.9,23.65,490.5,761.81,580.06
2018,2,4,14,0,572.0,159.0,1.9,23.6,465.0,733.93,561.72
2018,2,4,14,15,639.5,131.0,1.75,23.3,456.0,770.77,588.13
2018,2,4,14,30,707.0,103.0,1.6,23.0,447.0,794.74,604.76
2018,2,4,14,45,656.5,106.5,1.5,22.7,407.5,747.71,572.85
2018,2,4,15,0,606.0,110.0,1.4,22.4,368.0,698.81,539.9
2018,2,4,15,15,583.0,102.5,1.4,22.4,331.5,659.29,513.35
2018,2,4,15,30,560.0,95.0,1.4,22.4,295.0,618.21,484.99
2018,2,4,15,45,550.0,84.5,1.1,20.95,259.5,582.87,460.45
2018,2,4,16,0,540.0,74.0,0.8,19.5,224.0,545.87,433.42
2018,2,4,16,15,489.0,64.5,0.9,18.85,181.5,478.24,383.75
2018,2,4,16,30,438.0,55.0,1.0,18.2,139.0,412.46,332.04
2018,2,4,16,45,418.5,44.5,1.05,17.5,106.5,368.98,294.42
2018,2,4,17,0,399.0,34.0,1.1,16.8,74.0,326.14,248.35
2018,2,4,17,15,242.5,22.0,1.1,16.55,42.5,188.45,19.86
2018,2,4,17,30,86.0,10.0,1.1,16.3,11.0,54.52,0.0
2018,2,4,17,45,43.0,5.0,1.1,16.0,5.5,0.0,0.0
2018,2,4,18,0,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,2,4,18,15,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,2,4,18,30,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,2,4,18,45,0.0,0.0,1.05,15.4,0.0,0.0,0.0
2018,2,4,19,0,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,2,4,19,15,0.0,0.0,0.95,15.2,0.0,0.0,0.0
2018,2,4,19,30,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,2,4,19,45,0.0,0.0,0.85,15.05,0.0,0.0,0.0
2018,2,4,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,2,4,20,15,0.0,0.0,0.8,14.85,0.0,0.0,0.0
2018,2,4,20,30,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,2,4,20,45,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,2,4,21,0,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,2,4,21,15,0.0,0.0,0.85,14.35,0.0,0.0,0.0
2018,2,4,21,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,2,4,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,2,4,22,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,2,4,22,15,0.0,0.0,0.9,13.65,0.0,0.0,0.0
2018,2,4,22,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,2,4,22,45,0.0,0.0,0.9,13.35,0.0,0.0,0.0
2018,2,4,23,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,2,4,23,15,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,2,4,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,2,4,23,45,0.0,0.0,0.9,12.95,0.0,0.0,0.0
2018,2,5,0,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,2,5,0,15,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,2,5,0,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,2,5,0,45,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,2,5,1,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,2,5,1,15,0.0,0.0,0.9,12.55,0.0,0.0,0.0
2018,2,5,1,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,2,5,1,45,0.0,0.0,0.9,12.45,0.0,0.0,0.0
2018,2,5,2,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,2,5,2,15,0.0,0.0,0.85,12.45,0.0,0.0,0.0
2018,2,5,2,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,2,5,2,45,0.0,0.0,0.8,12.55,0.0,0.0,0.0
2018,2,5,3,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,2,5,3,15,0.0,0.0,0.75,12.65,0.0,0.0,0.0
2018,2,5,3,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,2,5,3,45,0.0,0.0,0.65,12.8,0.0,0.0,0.0
2018,2,5,4,0,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,2,5,4,15,0.0,0.0,0.65,12.85,0.0,0.0,0.0
2018,2,5,4,30,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,2,5,4,45,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,2,5,5,0,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,2,5,5,15,0.0,0.0,0.7,12.75,0.0,0.0,0.0
2018,2,5,5,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,2,5,5,45,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,2,5,6,0,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,2,5,6,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2018,2,5,6,30,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,2,5,6,45,15.0,2.0,0.5,13.6,1.5,0.0,0.0
2018,2,5,7,0,30.0,4.0,0.4,13.9,3.0,0.0,0.0
2018,2,5,7,15,186.5,15.0,0.45,14.65,27.0,13.64,0.0
2018,2,5,7,30,343.0,26.0,0.5,15.4,51.0,21.71,9.25
2018,2,5,7,45,403.0,37.5,0.5,16.15,88.5,30.57,20.52
2018,2,5,8,0,463.0,49.0,0.5,16.9,126.0,39.07,28.55
2018,2,5,8,15,568.5,51.5,0.65,17.45,176.0,60.82,32.98
2018,2,5,8,30,674.0,54.0,0.8,18.0,226.0,114.52,62.51
2018,2,5,8,45,736.5,55.5,0.9,18.55,275.5,169.96,103.54
2018,2,5,9,0,799.0,57.0,1.0,19.1,325.0,232.39,155.05
2018,2,5,9,15,828.5,58.5,1.2,19.8,368.0,292.11,207.39
2018,2,5,9,30,858.0,60.0,1.4,20.5,411.0,354.92,261.96
2018,2,5,9,45,879.5,61.5,1.6,21.15,449.5,415.12,313.64
2018,2,5,10,0,901.0,63.0,1.8,21.8,488.0,475.99,364.35
2018,2,5,10,15,912.5,64.5,1.95,22.25,519.0,532.18,410.2
2018,2,5,10,30,924.0,66.0,2.1,22.7,550.0,587.39,453.89
2018,2,5,10,45,931.5,67.5,2.25,23.1,574.5,638.95,493.74
2018,2,5,11,0,939.0,69.0,2.4,23.5,599.0,688.64,531.19
2018,2,5,11,15,943.5,70.0,2.55,23.7,616.0,733.6,564.18
2018,2,5,11,30,948.0,71.0,2.7,23.9,633.0,775.98,593.59
2018,2,5,11,45,949.5,72.0,2.85,24.05,642.0,813.29,619.46
2018,2,5,12,0,951.0,73.0,3.0,24.2,651.0,847.45,643.13
2018,2,5,12,15,948.5,74.0,3.05,24.25,651.5,875.01,661.9
2018,2,5,12,30,946.0,75.0,3.1,24.3,652.0,898.94,678.29
2018,2,5,12,45,940.0,76.0,3.1,24.3,644.5,916.14,690.0
2018,2,5,13,0,934.0,77.0,3.1,24.3,637.0,929.47,699.27
2018,2,5,13,15,923.5,78.0,3.1,24.25,620.5,934.88,703.49
2018,2,5,13,30,913.0,79.0,3.1,24.2,604.0,936.38,705.3
2018,2,5,13,45,911.5,76.0,3.05,24.1,583.5,937.26,706.67
2018,2,5,14,0,910.0,73.0,3.0,24.0,563.0,934.31,705.61
2018,2,5,14,15,898.0,71.5,2.85,23.75,533.5,919.94,696.58
2018,2,5,14,30,886.0,70.0,2.7,23.5,504.0,902.04,685.3
2018,2,5,14,45,867.0,68.0,2.6,23.25,467.5,873.87,667.38
2018,2,5,15,0,848.0,66.0,2.5,23.0,431.0,851.48,653.44
2018,2,5,15,15,825.5,63.0,2.5,23.0,390.5,813.08,628.18
2018,2,5,15,30,803.0,60.0,2.5,23.0,350.0,772.36,600.88
2018,2,5,15,45,726.0,62.0,1.85,21.4,298.5,692.09,543.41
2018,2,5,16,0,649.0,64.0,1.2,19.8,247.0,619.06,489.13
2018,2,5,16,15,482.5,63.5,1.2,18.85,186.0,473.26,381.3
2018,2,5,16,30,316.0,63.0,1.2,17.9,125.0,334.1,271.08
2018,2,5,16,45,372.5,47.0,1.25,16.95,100.5,341.84,275.24
2018,2,5,17,0,429.0,31.0,1.3,16.0,76.0,342.85,264.74
2018,2,5,17,15,268.5,21.0,1.25,15.8,44.0,205.18,54.42
2018,2,5,17,30,108.0,11.0,1.2,15.6,12.0,67.22,0.0
2018,2,5,17,45,54.0,5.5,1.2,15.45,6.0,0.0,0.0
2018,2,5,18,0,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,2,5,18,15,0.0,0.0,1.15,15.35,0.0,0.0,0.0
2018,2,5,18,30,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,2,5,18,45,0.0,0.0,1.05,15.45,0.0,0.0,0.0
2018,2,5,19,0,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,2,5,19,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2018,2,5,19,30,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,2,5,19,45,0.0,0.0,0.8,15.55,0.0,0.0,0.0
2018,2,5,20,0,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,2,5,20,15,0.0,0.0,0.65,15.45,0.0,0.0,0.0
2018,2,5,20,30,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,2,5,20,45,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,2,5,21,0,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,2,5,21,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,2,5,21,30,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,2,5,21,45,0.0,0.0,0.6,14.8,0.0,0.0,0.0
2018,2,5,22,0,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,2,5,22,15,0.0,0.0,0.55,14.7,0.0,0.0,0.0
2018,2,5,22,30,0.0,0.0,0.5,14.7,0.0,0.0,0.0
2018,2,5,22,45,0.0,0.0,0.5,14.7,0.0,0.0,0.0
2018,2,5,23,0,0.0,0.0,0.5,14.7,0.0,0.0,0.0
2018,2,5,23,15,0.0,0.0,0.45,14.7,0.0,0.0,0.0
2018,2,5,23,30,0.0,0.0,0.4,14.7,0.0,0.0,0.0
2018,2,5,23,45,0.0,0.0,0.4,14.7,0.0,0.0,0.0
2018,2,6,0,0,0.0,0.0,0.4,14.7,0.0,0.0,0.0
2018,2,6,0,15,0.0,0.0,0.5,14.55,0.0,0.0,0.0
2018,2,6,0,30,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,2,6,0,45,0.0,0.0,0.7,14.25,0.0,0.0,0.0
2018,2,6,1,0,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,2,6,1,15,0.0,0.0,0.85,13.75,0.0,0.0,0.0
2018,2,6,1,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,2,6,1,45,0.0,0.0,0.95,13.05,0.0,0.0,0.0
2018,2,6,2,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,2,6,2,15,0.0,0.0,1.05,12.55,0.0,0.0,0.0
2018,2,6,2,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,2,6,2,45,0.0,0.0,1.15,12.25,0.0,0.0,0.0
2018,2,6,3,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,2,6,3,15,0.0,0.0,1.25,11.85,0.0,0.0,0.0
2018,2,6,3,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,2,6,3,45,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,2,6,4,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,2,6,4,15,0.0,0.0,1.35,10.85,0.0,0.0,0.0
2018,2,6,4,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,2,6,4,45,0.0,0.0,1.4,10.35,0.0,0.0,0.0
2018,2,6,5,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,2,6,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,2,6,5,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,2,6,5,45,0.0,0.0,1.35,9.8,0.0,0.0,0.0
2018,2,6,6,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,2,6,6,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2018,2,6,6,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,2,6,6,45,11.5,1.5,1.1,10.65,1.0,0.0,0.0
2018,2,6,7,0,23.0,3.0,1.0,11.0,2.0,0.0,0.0
2018,2,6,7,15,180.5,15.0,1.0,11.95,27.5,13.64,0.0
2018,2,6,7,30,338.0,27.0,1.0,12.9,53.0,22.52,10.68
2018,2,6,7,45,487.5,32.5,1.05,13.9,99.5,28.46,18.98
2018,2,6,8,0,637.0,38.0,1.1,14.9,146.0,32.55,23.09
2018,2,6,8,15,692.0,43.0,1.15,15.6,193.5,61.03,30.45
2018,2,6,8,30,747.0,48.0,1.2,16.3,241.0,116.68,61.69
2018,2,6,8,45,794.0,50.5,1.25,16.95,289.5,175.13,106.1
2018,2,6,9,0,841.0,53.0,1.3,17.6,338.0,240.44,161.19
2018,2,6,9,15,869.5,55.0,1.5,18.3,382.5,302.47,216.06
2018,2,6,9,30,898.0,57.0,1.7,19.0,427.0,366.53,272.3
2018,2,6,9,45,917.5,58.0,1.85,19.65,466.0,427.73,325.24
2018,2,6,10,0,937.0,59.0,2.0,20.3,505.0,489.29,376.83
2018,2,6,10,15,950.5,60.5,2.1,20.7,538.0,548.41,425.13
2018,2,6,10,30,964.0,62.0,2.2,21.1,571.0,606.67,471.2
2018,2,6,10,45,973.5,62.5,2.3,21.5,596.5,660.29,512.51
2018,2,6,11,0,983.0,63.0,2.4,21.9,622.0,712.07,551.35
2018,2,6,11,15,989.5,63.5,2.45,22.1,640.5,759.69,585.24
2018,2,6,11,30,996.0,64.0,2.5,22.3,659.0,804.72,615.79
2018,2,6,11,45,999.5,64.5,2.5,22.5,669.0,844.66,642.19
2018,2,6,12,0,1003.0,65.0,2.5,22.7,679.0,881.38,666.23
2018,2,6,12,15,1000.0,66.0,2.45,22.75,679.5,909.95,684.6
2018,2,6,12,30,997.0,67.0,2.4,22.8,680.0,934.67,700.42
2018,2,6,12,45,992.0,68.0,2.4,22.85,672.5,953.73,712.98
2018,2,6,13,0,987.0,69.0,2.4,22.9,665.0,968.76,723.03
2018,2,6,13,15,981.0,69.0,2.4,22.85,649.5,977.58,729.43
2018,2,6,13,30,975.0,69.0,2.4,22.8,634.0,982.33,733.36
2018,2,6,13,45,966.5,68.5,2.35,22.7,611.0,980.1,732.5
2018,2,6,14,0,958.0,68.0,2.3,22.6,588.0,973.87,729.22
2018,2,6,14,15,945.5,67.0,2.25,22.35,557.5,959.43,721.06
2018,2,6,14,30,933.0,66.0,2.2,22.1,527.0,941.27,710.57
2018,2,6,14,45,914.5,64.5,2.1,21.85,489.5,913.55,693.13
2018,2,6,15,0,896.0,63.0,2.0,21.6,452.0,882.7,673.53
2018,2,6,15,15,872.0,60.5,2.0,21.6,409.5,842.91,647.89
2018,2,6,15,30,848.0,58.0,2.0,21.6,367.0,800.85,620.19
2018,2,6,15,45,813.5,55.0,1.55,20.1,321.0,755.34,588.66
2018,2,6,16,0,779.0,52.0,1.1,18.6,275.0,700.58,548.83
2018,2,6,16,15,726.5,47.5,1.1,17.75,226.5,629.76,498.78
2018,2,6,16,30,674.0,43.0,1.1,16.9,178.0,560.03,446.56
2018,2,6,16,45,584.0,37.0,1.15,16.05,131.5,465.01,371.6
2018,2,6,17,0,494.0,31.0,1.2,15.2,85.0,374.71,291.0
2018,2,6,17,15,312.5,21.5,1.2,15.0,49.5,233.29,90.39
2018,2,6,17,30,131.0,12.0,1.2,14.8,14.0,80.52,0.0
2018,2,6,17,45,65.5,6.0,1.2,14.6,7.0,0.0,0.0
2018,2,6,18,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,2,6,18,15,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,2,6,18,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,2,6,18,45,0.0,0.0,1.15,14.4,0.0,0.0,0.0
2018,2,6,19,0,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,2,6,19,15,0.0,0.0,1.05,14.45,0.0,0.0,0.0
2018,2,6,19,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,2,6,19,45,0.0,0.0,0.95,14.55,0.0,0.0,0.0
2018,2,6,20,0,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,2,6,20,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,2,6,20,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,2,6,20,45,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,2,6,21,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,2,6,21,15,0.0,0.0,0.95,14.05,0.0,0.0,0.0
2018,2,6,21,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,2,6,21,45,0.0,0.0,1.05,13.75,0.0,0.0,0.0
2018,2,6,22,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,2,6,22,15,0.0,0.0,1.15,13.4,0.0,0.0,0.0
2018,2,6,22,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,2,6,22,45,0.0,0.0,1.2,12.95,0.0,0.0,0.0
2018,2,6,23,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,2,6,23,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,2,6,23,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,2,6,23,45,0.0,0.0,1.25,12.1,0.0,0.0,0.0
2018,2,7,0,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,2,7,0,15,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,2,7,0,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,2,7,0,45,0.0,0.0,1.25,11.7,0.0,0.0,0.0
2018,2,7,1,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,2,7,1,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,2,7,1,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,2,7,1,45,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,2,7,2,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,2,7,2,15,0.0,0.0,1.25,11.05,0.0,0.0,0.0
2018,2,7,2,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,2,7,2,45,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,2,7,3,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,2,7,3,15,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,2,7,3,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,2,7,3,45,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,2,7,4,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,2,7,4,15,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,2,7,4,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,2,7,4,45,0.0,0.0,1.35,10.05,0.0,0.0,0.0
2018,2,7,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,2,7,5,15,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,2,7,5,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,2,7,5,45,0.0,0.0,1.4,9.75,0.0,0.0,0.0
2018,2,7,6,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,2,7,6,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2018,2,7,6,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,2,7,6,45,27.0,3.0,1.25,10.6,2.5,0.0,0.0
2018,2,7,7,0,54.0,6.0,1.2,10.9,5.0,0.0,0.0
2018,2,7,7,15,215.0,17.0,1.35,12.0,31.5,15.46,0.0
2018,2,7,7,30,376.0,28.0,1.5,13.1,58.0,23.39,11.93
2018,2,7,7,45,484.0,34.5,1.7,14.2,101.0,27.74,18.38
2018,2,7,8,0,592.0,41.0,1.9,15.3,144.0,35.12,25.31
2018,2,7,8,15,647.0,47.0,1.9,15.95,190.5,63.44,33.22
2018,2,7,8,30,702.0,53.0,1.9,16.6,237.0,117.32,64.01
2018,2,7,8,45,749.0,56.0,1.95,17.3,284.5,173.63,106.92
2018,2,7,9,0,796.0,59.0,2.0,18.0,332.0,235.06,158.86
2018,2,7,9,15,823.0,61.0,2.2,18.8,374.5,294.64,211.69
2018,2,7,9,30,850.0,63.0,2.4,19.6,417.0,357.06,266.51
2018,2,7,9,45,870.5,65.0,2.55,20.45,455.5,417.17,318.32
2018,2,7,10,0,891.0,67.0,2.7,21.3,494.0,477.88,368.97
2018,2,7,10,15,903.5,68.5,2.7,21.75,525.5,534.31,414.99
2018,2,7,10,30,916.0,70.0,2.7,22.2,557.0,589.88,458.77
2018,2,7,10,45,924.5,71.0,2.75,22.65,582.0,641.36,498.33
2018,2,7,11,0,933.0,72.0,2.8,23.1,607.0,691.06,535.44
2018,2,7,11,15,937.5,73.0,2.75,23.3,624.0,735.97,567.45
2018,2,7,11,30,942.0,74.0,2.7,23.5,641.0,778.3,595.76
2018,2,7,11,45,944.5,74.5,2.65,23.75,650.0,815.77,620.24
2018,2,7,12,0,947.0,75.0,2.6,24.0,659.0,850.14,642.39
2018,2,7,12,15,943.5,76.5,2.55,24.05,659.5,877.46,660.1
2018,2,7,12,30,940.0,78.0,2.5,24.1,660.0,901.12,675.36
2018,2,7,12,45,932.5,80.0,2.4,24.2,652.0,918.17,685.65
2018,2,7,13,0,925.0,82.0,2.3,24.3,644.0,931.33,693.43
2018,2,7,13,15,919.5,81.5,2.2,24.2,629.5,939.4,698.47
2018,2,7,13,30,914.0,81.0,2.1,24.1,615.0,943.62,701.11
2018,2,7,13,45,905.0,80.0,2.05,24.05,592.0,940.19,699.26
2018,2,7,14,0,896.0,79.0,2.0,24.0,569.0,932.98,695.14
2018,2,7,14,15,883.5,77.5,1.85,23.75,539.5,918.27,685.6
2018,2,7,14,30,871.0,76.0,1.7,23.5,510.0,900.06,673.85
2018,2,7,14,45,852.5,74.0,1.6,23.3,474.0,881.49,662.35
2018,2,7,15,0,834.0,72.0,1.5,23.1,438.0,850.77,642.61
2018,2,7,15,15,808.5,69.0,1.5,23.1,396.5,809.92,616.53
2018,2,7,15,30,783.0,66.0,1.5,23.1,355.0,766.9,588.47
2018,2,7,15,45,745.5,62.5,1.15,21.65,309.5,711.65,550.58
2018,2,7,16,0,708.0,59.0,0.8,20.2,264.0,655.59,510.61
2018,2,7,16,15,651.0,54.0,0.85,19.3,217.0,582.74,459.86
2018,2,7,16,30,594.0,49.0,0.9,18.4,170.0,518.35,412.35
2018,2,7,16,45,483.0,42.0,1.0,17.5,123.5,411.78,328.46
2018,2,7,17,0,372.0,35.0,1.1,16.6,77.0,312.93,243.64
2018,2,7,17,15,242.0,24.0,1.1,16.2,46.0,196.65,92.99
2018,2,7,17,30,112.0,13.0,1.1,15.8,15.0,71.5,0.0
2018,2,7,17,45,56.0,6.5,1.1,15.35,7.5,0.0,0.0
2018,2,7,18,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,2,7,18,15,0.0,0.0,1.1,14.65,0.0,0.0,0.0
2018,2,7,18,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,2,7,18,45,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,2,7,19,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,2,7,19,15,0.0,0.0,1.05,13.8,0.0,0.0,0.0
2018,2,7,19,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,2,7,19,45,0.0,0.0,0.95,13.6,0.0,0.0,0.0
2018,2,7,20,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,2,7,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,2,7,20,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,2,7,20,45,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2018,2,7,21,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,2,7,21,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2018,2,7,21,30,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,2,7,21,45,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2018,2,7,22,0,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,2,7,22,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,2,7,22,30,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,2,7,22,45,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2018,2,7,23,0,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,2,7,23,15,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,2,7,23,30,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,2,7,23,45,0.0,0.0,0.5,13.25,0.0,0.0,0.0
2018,2,8,0,0,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,2,8,0,15,0.0,0.0,0.5,13.15,0.0,0.0,0.0
2018,2,8,0,30,0.0,0.0,0.5,13.1,0.0,0.0,0.0
2018,2,8,0,45,0.0,0.0,0.55,13.1,0.0,0.0,0.0
2018,2,8,1,0,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,2,8,1,15,0.0,0.0,0.65,13.05,0.0,0.0,0.0
2018,2,8,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,2,8,1,45,0.0,0.0,0.7,12.95,0.0,0.0,0.0
2018,2,8,2,0,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,2,8,2,15,0.0,0.0,0.75,12.85,0.0,0.0,0.0
2018,2,8,2,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,2,8,2,45,0.0,0.0,0.85,12.7,0.0,0.0,0.0
2018,2,8,3,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,2,8,3,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,2,8,3,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,2,8,3,45,0.0,0.0,0.9,12.25,0.0,0.0,0.0
2018,2,8,4,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,2,8,4,15,0.0,0.0,0.95,12.05,0.0,0.0,0.0
2018,2,8,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,2,8,4,45,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,2,8,5,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,2,8,5,15,0.0,0.0,1.05,11.9,0.0,0.0,0.0
2018,2,8,5,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,2,8,5,45,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,2,8,6,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,2,8,6,15,0.0,0.0,1.05,12.15,0.0,0.0,0.0
2018,2,8,6,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,2,8,6,45,23.0,3.0,0.95,12.65,2.5,0.0,0.0
2018,2,8,7,0,46.0,6.0,0.9,12.9,5.0,0.0,0.0
2018,2,8,7,15,205.0,17.5,0.9,13.75,32.0,15.92,0.0
2018,2,8,7,30,364.0,29.0,0.9,14.6,59.0,24.19,12.98
2018,2,8,7,45,475.5,36.0,0.9,15.5,103.0,28.94,19.38
2018,2,8,8,0,587.0,43.0,0.9,16.4,147.0,36.87,26.78
2018,2,8,8,15,643.0,48.5,0.9,17.0,193.5,65.11,34.33
2018,2,8,8,30,699.0,54.0,0.9,17.6,240.0,118.5,64.67
2018,2,8,8,45,746.5,57.5,0.95,18.25,288.0,175.29,107.66
2018,2,8,9,0,794.0,61.0,1.0,18.9,336.0,237.29,159.47
2018,2,8,9,15,823.0,63.0,1.0,19.7,379.5,297.46,211.68
2018,2,8,9,30,852.0,65.0,1.0,20.5,423.0,359.89,265.06
2018,2,8,9,45,874.0,66.0,0.95,21.3,461.5,420.7,315.61
2018,2,8,10,0,896.0,67.0,0.9,22.1,500.0,481.39,364.04
2018,2,8,10,15,909.0,69.0,1.0,22.6,532.5,538.94,409.65
2018,2,8,10,30,922.0,71.0,1.1,23.1,565.0,595.69,453.16
2018,2,8,10,45,931.5,71.5,1.15,23.6,590.0,647.63,491.54
2018,2,8,11,0,941.0,72.0,1.2,24.1,615.0,697.85,527.55
2018,2,8,11,15,947.0,72.5,1.3,24.3,632.5,743.66,559.86
2018,2,8,11,30,953.0,73.0,1.4,24.5,650.0,786.96,588.9
2018,2,8,11,45,956.0,73.0,1.45,24.65,659.5,824.68,613.59
2018,2,8,12,0,959.0,73.0,1.5,24.8,669.0,859.29,636.15
2018,2,8,12,15,960.0,73.0,1.55,24.9,670.5,888.95,655.57
2018,2,8,12,30,961.0,73.0,1.6,25.0,672.0,915.08,672.75
2018,2,8,12,45,959.5,72.0,1.65,25.05,665.0,934.18,685.59
2018,2,8,13,0,958.0,71.0,1.7,25.1,658.0,949.43,696.14
2018,2,8,13,15,953.0,70.5,1.75,25.0,643.0,958.22,703.11
2018,2,8,13,30,948.0,70.0,1.8,24.9,628.0,963.04,707.75
2018,2,8,13,45,940.5,69.0,1.8,24.8,605.5,960.96,707.49
2018,2,8,14,0,933.0,68.0,1.8,24.7,583.0,954.97,704.92
2018,2,8,14,15,921.5,67.5,1.8,24.5,553.5,942.13,698.32
2018,2,8,14,30,910.0,67.0,1.8,24.3,524.0,925.66,689.47
2018,2,8,14,45,894.0,64.5,1.8,24.1,487.5,899.02,673.88
2018,2,8,15,0,878.0,62.0,1.8,23.9,451.0,869.2,656.11
2018,2,8,15,15,855.0,60.0,1.8,23.9,409.5,831.13,631.95
2018,2,8,15,30,832.0,58.0,1.8,23.9,368.0,790.82,605.82
2018,2,8,15,45,799.0,55.0,1.4,22.35,322.5,746.86,576.16
2018,2,8,16,0,766.0,52.0,1.0,20.8,277.0,693.54,538.33
2018,2,8,16,15,694.0,49.5,1.05,19.9,226.5,610.88,480.95
2018,2,8,16,30,622.0,47.0,1.1,19.0,176.0,530.38,421.86
2018,2,8,16,45,539.0,39.5,1.15,18.05,130.5,446.86,356.06
2018,2,8,17,0,456.0,32.0,1.2,17.1,85.0,362.99,283.07
2018,2,8,17,15,307.0,22.5,1.2,16.75,51.0,235.57,128.06
2018,2,8,17,30,158.0,13.0,1.2,16.4,17.0,96.25,0.0
2018,2,8,17,45,79.0,6.5,1.2,16.05,8.5,0.0,0.0
2018,2,8,18,0,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,2,8,18,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,2,8,18,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,2,8,18,45,0.0,0.0,1.2,15.15,0.0,0.0,0.0
2018,2,8,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,2,8,19,15,0.0,0.0,1.15,14.95,0.0,0.0,0.0
2018,2,8,19,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,2,8,19,45,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,2,8,20,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,2,8,20,15,0.0,0.0,1.05,14.75,0.0,0.0,0.0
2018,2,8,20,30,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,2,8,20,45,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,2,8,21,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,2,8,21,15,0.0,0.0,0.95,14.75,0.0,0.0,0.0
2018,2,8,21,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,2,8,21,45,0.0,0.0,0.85,14.7,0.0,0.0,0.0
2018,2,8,22,0,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,2,8,22,15,0.0,0.0,0.75,14.7,0.0,0.0,0.0
2018,2,8,22,30,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,2,8,22,45,0.0,0.0,0.65,14.7,0.0,0.0,0.0
2018,2,8,23,0,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,2,8,23,15,0.0,0.0,0.6,14.75,0.0,0.0,0.0
2018,2,8,23,30,0.0,0.0,0.6,14.8,0.0,0.0,0.0
2018,2,8,23,45,0.0,0.0,0.6,14.8,0.0,0.0,0.0
2018,2,9,0,0,0.0,0.0,0.6,14.8,0.0,0.0,0.0
2018,2,9,0,15,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,2,9,0,30,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,2,9,0,45,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2018,2,9,1,0,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,2,9,1,15,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,2,9,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,2,9,1,45,0.0,0.0,0.75,13.75,0.0,0.0,0.0
2018,2,9,2,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,2,9,2,15,0.0,0.0,0.85,13.3,0.0,0.0,0.0
2018,2,9,2,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,2,9,2,45,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,2,9,3,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,2,9,3,15,0.0,0.0,0.95,12.65,0.0,0.0,0.0
2018,2,9,3,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,2,9,3,45,0.0,0.0,1.0,12.55,0.0,0.0,0.0
2018,2,9,4,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,2,9,4,15,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,2,9,4,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,2,9,4,45,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,2,9,5,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,2,9,5,15,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,2,9,5,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,2,9,5,45,0.0,0.0,1.0,12.05,0.0,0.0,0.0
2018,2,9,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,2,9,6,15,0.0,0.0,0.95,12.3,0.0,0.0,0.0
2018,2,9,6,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,2,9,6,45,39.0,3.5,0.85,12.85,3.0,0.0,0.0
2018,2,9,7,0,78.0,7.0,0.8,13.1,6.0,6.37,0.0
2018,2,9,7,15,262.5,17.0,0.9,13.95,36.0,15.46,0.0
2018,2,9,7,30,447.0,27.0,1.0,14.8,66.0,24.35,13.54
2018,2,9,7,45,547.0,32.5,1.05,15.65,110.5,28.24,18.82
2018,2,9,8,0,647.0,38.0,1.1,16.5,155.0,32.28,22.77
2018,2,9,8,15,696.5,43.0,1.2,17.1,202.0,62.71,30.76
2018,2,9,8,30,746.0,48.0,1.3,17.7,249.0,118.41,62.58
2018,2,9,8,45,783.0,51.5,1.4,18.35,296.0,176.43,107.2
2018,2,9,9,0,820.0,55.0,1.5,19.0,343.0,240.25,161.36
2018,2,9,9,15,853.5,56.0,1.65,19.7,388.0,301.84,215.38
2018,2,9,9,30,887.0,57.0,1.8,20.4,433.0,366.04,271.18
2018,2,9,9,45,905.0,58.5,1.9,21.1,471.5,426.82,323.27
2018,2,9,10,0,923.0,60.0,2.0,21.8,510.0,487.85,373.84
2018,2,9,10,15,935.5,61.5,2.2,22.35,542.5,546.02,421.14
2018,2,9,10,30,948.0,63.0,2.4,22.9,575.0,603.26,466.28
2018,2,9,10,45,956.5,63.5,2.55,23.45,600.0,655.78,506.47
2018,2,9,11,0,965.0,64.0,2.7,24.0,625.0,706.42,544.2
2018,2,9,11,15,970.5,65.0,2.85,24.3,643.0,753.39,577.63
2018,2,9,11,30,976.0,66.0,3.0,24.6,661.0,797.76,608.02
2018,2,9,11,45,978.5,66.5,3.1,24.9,670.5,836.44,633.99
2018,2,9,12,0,981.0,67.0,3.2,25.2,680.0,871.9,657.67
2018,2,9,12,15,980.0,67.5,3.25,25.25,681.5,901.07,677.37
2018,2,9,12,30,979.0,68.0,3.3,25.3,683.0,926.53,694.65
2018,2,9,12,45,974.5,69.5,3.35,25.4,676.0,946.35,708.08
2018,2,9,13,0,970.0,71.0,3.4,25.5,669.0,962.21,719.03
2018,2,9,13,15,965.5,71.0,3.45,25.4,654.5,972.25,726.82
2018,2,9,13,30,961.0,71.0,3.5,25.3,640.0,978.28,732.15
2018,2,9,13,45,951.0,70.5,3.5,25.2,616.5,974.61,730.82
2018,2,9,14,0,941.0,70.0,3.5,25.1,593.0,966.97,727.05
2018,2,9,14,15,911.5,70.0,3.4,24.75,555.0,938.17,709.08
2018,2,9,14,30,882.0,70.0,3.3,24.4,517.0,905.98,688.9
2018,2,9,14,45,852.5,71.0,3.2,24.05,478.5,872.14,667.47
2018,2,9,15,0,823.0,72.0,3.1,23.7,440.0,844.57,650.24
2018,2,9,15,15,831.5,65.5,3.1,23.7,408.0,828.64,640.75
2018,2,9,15,30,840.0,59.0,3.1,23.7,376.0,800.65,622.38
2018,2,9,15,45,751.0,62.5,2.3,22.05,319.5,719.23,564.21
2018,2,9,16,0,662.0,66.0,1.5,20.4,263.0,636.95,503.32
2018,2,9,16,15,540.0,64.5,1.45,19.35,207.0,521.49,418.97
2018,2,9,16,30,418.0,63.0,1.4,18.3,151.0,411.64,333.71
2018,2,9,16,45,374.0,50.0,1.35,17.25,113.5,349.3,282.36
2018,2,9,17,0,330.0,37.0,1.3,16.2,76.0,289.95,229.1
2018,2,9,17,15,229.5,25.5,1.3,16.05,46.5,195.23,116.52
2018,2,9,17,30,129.0,14.0,1.3,15.9,17.0,81.86,0.0
2018,2,9,17,45,64.5,7.0,1.25,15.7,8.5,0.0,0.0
2018,2,9,18,0,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,2,9,18,15,0.0,0.0,1.15,15.45,0.0,0.0,0.0
2018,2,9,18,30,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,2,9,18,45,0.0,0.0,1.05,15.4,0.0,0.0,0.0
2018,2,9,19,0,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,2,9,19,15,0.0,0.0,1.0,15.25,0.0,0.0,0.0
2018,2,9,19,30,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,2,9,19,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2018,2,9,20,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,2,9,20,15,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,2,9,20,30,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,2,9,20,45,0.0,0.0,0.95,14.35,0.0,0.0,0.0
2018,2,9,21,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,2,9,21,15,0.0,0.0,1.05,13.95,0.0,0.0,0.0
2018,2,9,21,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,2,9,21,45,0.0,0.0,1.1,13.45,0.0,0.0,0.0
2018,2,9,22,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,2,9,22,15,0.0,0.0,1.15,12.95,0.0,0.0,0.0
2018,2,9,22,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,2,9,22,45,0.0,0.0,1.2,12.45,0.0,0.0,0.0
2018,2,9,23,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,2,9,23,15,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,2,9,23,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,2,9,23,45,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,2,10,0,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,2,10,0,15,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,2,10,0,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,2,10,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,2,10,1,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,2,10,1,15,0.0,0.0,1.25,10.55,0.0,0.0,0.0
2018,2,10,1,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,2,10,1,45,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,2,10,2,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,2,10,2,15,0.0,0.0,1.3,9.75,0.0,0.0,0.0
2018,2,10,2,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,2,10,2,45,0.0,0.0,1.25,9.45,0.0,0.0,0.0
2018,2,10,3,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,2,10,3,15,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,2,10,3,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,2,10,3,45,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,2,10,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,2,10,4,15,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,2,10,4,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,2,10,4,45,0.0,0.0,1.15,8.8,0.0,0.0,0.0
2018,2,10,5,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,2,10,5,15,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,2,10,5,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,2,10,5,45,0.0,0.0,1.05,8.65,0.0,0.0,0.0
2018,2,10,6,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,2,10,6,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2018,2,10,6,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,2,10,6,45,22.0,3.0,0.85,9.8,3.0,0.0,0.0
2018,2,10,7,0,44.0,6.0,0.8,10.2,6.0,5.46,0.0
2018,2,10,7,15,84.5,19.5,0.95,10.85,25.0,17.74,0.0
2018,2,10,7,30,125.0,33.0,1.1,11.5,44.0,26.49,15.88
2018,2,10,7,45,236.5,47.0,1.25,12.2,84.5,36.16,26.11
2018,2,10,8,0,348.0,61.0,1.4,12.9,125.0,46.37,35.67
2018,2,10,8,15,474.0,63.0,1.55,13.6,177.0,68.83,41.58
2018,2,10,8,30,600.0,65.0,1.7,14.3,229.0,116.51,67.97
2018,2,10,8,45,699.0,62.5,1.85,15.0,286.0,173.55,110.05
2018,2,10,9,0,798.0,60.0,2.0,15.7,343.0,238.99,163.65
2018,2,10,9,15,830.5,61.0,2.3,16.5,387.5,299.62,217.71
2018,2,10,9,30,863.0,62.0,2.6,17.3,432.0,363.84,274.45
2018,2,10,9,45,880.0,64.5,2.9,18.1,470.0,424.05,327.17
2018,2,10,10,0,897.0,67.0,3.2,18.9,508.0,484.47,378.5
2018,2,10,10,15,909.5,68.5,3.35,19.2,540.0,541.47,426.12
2018,2,10,10,30,922.0,70.0,3.5,19.5,572.0,597.61,471.67
2018,2,10,10,45,930.5,71.0,3.6,19.85,597.0,649.62,512.64
2018,2,10,11,0,939.0,72.0,3.7,20.2,622.0,699.83,551.2
2018,2,10,11,15,944.5,72.5,3.75,20.35,639.5,745.34,584.63
2018,2,10,11,30,950.0,73.0,3.8,20.5,657.0,788.32,614.75
2018,2,10,11,45,948.5,75.5,3.85,20.65,665.5,825.4,640.47
2018,2,10,12,0,947.0,78.0,3.9,20.8,674.0,859.14,663.75
2018,2,10,12,15,939.5,80.5,3.95,20.85,673.0,884.41,681.32
2018,2,10,12,30,932.0,83.0,4.0,20.9,672.0,905.84,696.33
2018,2,10,12,45,843.5,110.0,4.05,20.95,639.0,888.63,684.41
2018,2,10,13,0,755.0,137.0,4.1,21.0,606.0,861.92,666.14
2018,2,10,13,15,788.0,122.0,4.15,20.95,601.5,881.71,681.21
2018,2,10,13,30,821.0,107.0,4.2,20.9,597.0,904.29,698.05
2018,2,10,13,45,835.0,98.5,4.25,20.8,581.5,913.2,705.55
2018,2,10,14,0,849.0,90.0,4.3,20.7,566.0,918.29,710.64
2018,2,10,14,15,858.0,83.0,4.3,20.45,542.5,916.69,711.38
2018,2,10,14,30,867.0,76.0,4.3,20.2,519.0,901.94,702.98
2018,2,10,14,45,871.0,70.5,4.3,19.95,489.5,890.01,696.73
2018,2,10,15,0,875.0,65.0,4.3,19.7,460.0,874.29,687.78
2018,2,10,15,15,852.5,63.0,4.3,19.7,418.5,836.61,662.17
2018,2,10,15,30,830.0,61.0,4.3,19.7,377.0,804.91,640.67
2018,2,10,15,45,781.0,59.0,3.7,18.6,327.5,740.75,594.63
2018,2,10,16,0,732.0,57.0,3.1,17.5,278.0,676.35,547.13
2018,2,10,16,15,638.0,55.0,2.75,16.45,224.0,583.67,476.98
2018,2,10,16,30,544.0,53.0,2.4,15.4,170.0,490.95,403.98
2018,2,10,16,45,409.5,47.0,2.05,14.35,122.5,370.74,304.5
2018,2,10,17,0,275.0,41.0,1.7,13.3,75.0,259.45,208.37
2018,2,10,17,15,208.5,27.5,1.7,12.85,46.5,187.83,121.5
2018,2,10,17,30,142.0,14.0,1.7,12.4,18.0,89.05,0.0
2018,2,10,17,45,71.0,7.0,1.65,12.0,9.0,0.0,0.0
2018,2,10,18,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,2,10,18,15,0.0,0.0,1.55,11.3,0.0,0.0,0.0
2018,2,10,18,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,2,10,18,45,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,2,10,19,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,2,10,19,15,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,2,10,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,2,10,19,45,0.0,0.0,1.45,9.8,0.0,0.0,0.0
2018,2,10,20,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,2,10,20,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,2,10,20,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,2,10,20,45,0.0,0.0,1.35,9.25,0.0,0.0,0.0
2018,2,10,21,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,2,10,21,15,0.0,0.0,1.25,9.15,0.0,0.0,0.0
2018,2,10,21,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,2,10,21,45,0.0,0.0,1.15,9.2,0.0,0.0,0.0
2018,2,10,22,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,2,10,22,15,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,2,10,22,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,2,10,22,45,0.0,0.0,0.85,9.45,0.0,0.0,0.0
2018,2,10,23,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,2,10,23,15,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,2,10,23,30,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,2,10,23,45,0.0,0.0,0.5,9.75,0.0,0.0,0.0
2018,2,11,0,0,0.0,0.0,0.4,9.8,0.0,0.0,0.0
2018,2,11,0,15,0.0,0.0,0.35,9.75,0.0,0.0,0.0
2018,2,11,0,30,0.0,0.0,0.3,9.7,0.0,0.0,0.0
2018,2,11,0,45,0.0,0.0,0.3,9.65,0.0,0.0,0.0
2018,2,11,1,0,0.0,0.0,0.3,9.6,0.0,0.0,0.0
2018,2,11,1,15,0.0,0.0,0.35,9.4,0.0,0.0,0.0
2018,2,11,1,30,0.0,0.0,0.4,9.2,0.0,0.0,0.0
2018,2,11,1,45,0.0,0.0,0.5,9.05,0.0,0.0,0.0
2018,2,11,2,0,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,2,11,2,15,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,2,11,2,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,2,11,2,45,0.0,0.0,0.85,8.6,0.0,0.0,0.0
2018,2,11,3,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,2,11,3,15,0.0,0.0,1.0,8.35,0.0,0.0,0.0
2018,2,11,3,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,2,11,3,45,0.0,0.0,1.15,8.05,0.0,0.0,0.0
2018,2,11,4,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,2,11,4,15,0.0,0.0,1.2,7.85,0.0,0.0,0.0
2018,2,11,4,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,2,11,4,45,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,2,11,5,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,2,11,5,15,0.0,0.0,1.2,7.75,0.0,0.0,0.0
2018,2,11,5,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,2,11,5,45,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,2,11,6,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,2,11,6,15,0.0,0.0,1.2,8.05,0.0,0.0,0.0
2018,2,11,6,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,2,11,6,45,32.5,3.5,1.15,8.8,3.5,0.0,0.0
2018,2,11,7,0,65.0,7.0,1.1,9.2,7.0,6.37,0.0
2018,2,11,7,15,244.0,18.5,1.35,10.2,38.5,15.51,0.0
2018,2,11,7,30,423.0,30.0,1.6,11.2,70.0,24.77,14.8
2018,2,11,7,45,523.5,37.0,1.85,12.15,115.5,32.29,22.77
2018,2,11,8,0,624.0,44.0,2.1,13.1,161.0,37.53,27.81
2018,2,11,8,15,668.0,50.0,2.3,13.9,207.0,69.1,36.69
2018,2,11,8,30,712.0,56.0,2.5,14.7,253.0,123.63,69.07
2018,2,11,8,45,764.5,58.0,2.75,15.45,303.0,181.05,113.44
2018,2,11,9,0,817.0,60.0,3.0,16.2,353.0,244.26,167.46
2018,2,11,9,15,842.0,62.5,3.15,16.75,396.5,305.44,222.57
2018,2,11,9,30,867.0,65.0,3.3,17.3,440.0,369.34,279.54
