Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,3,11,15,954.5,105.5,1.0,22.45,900.0,881.3,640.67
2018,4,3,11,30,958.0,106.0,1.0,22.7,915.0,922.44,665.41
2018,4,3,11,45,959.5,106.0,1.05,22.95,922.0,958.22,687.42
2018,4,3,12,0,961.0,106.0,1.1,23.2,929.0,990.58,707.27
2018,4,3,12,15,956.0,109.0,1.1,23.3,926.0,1016.38,722.56
2018,4,3,12,30,951.0,112.0,1.1,23.4,923.0,1038.27,735.53
2018,4,3,12,45,942.5,114.5,1.1,23.5,911.0,1052.26,743.77
2018,4,3,13,0,934.0,117.0,1.1,23.6,899.0,1062.15,749.73
2018,4,3,13,15,929.5,116.0,1.15,23.55,880.5,1068.24,755.0
2018,4,3,13,30,925.0,115.0,1.2,23.5,862.0,1070.29,758.01
2018,4,3,13,45,918.5,113.0,1.25,23.45,835.5,1065.19,756.84
2018,4,3,14,0,912.0,111.0,1.3,23.4,809.0,1056.1,753.42
2018,4,3,14,15,901.5,110.0,1.35,23.25,775.5,1040.22,746.2
2018,4,3,14,30,891.0,109.0,1.4,23.1,742.0,1020.66,736.79
2018,4,3,14,45,877.5,106.5,1.5,22.9,701.5,992.92,723.12
2018,4,3,15,0,864.0,104.0,1.6,22.7,661.0,971.97,713.68
2018,4,3,15,15,846.0,101.5,1.6,22.7,615.5,933.35,690.59
2018,4,3,15,30,828.0,99.0,1.6,22.7,570.0,892.12,665.72
2018,4,3,15,45,802.5,96.0,1.75,22.05,519.5,841.38,637.31
2018,4,3,16,0,777.0,93.0,1.9,21.4,469.0,789.1,606.74
2018,4,3,16,15,741.0,88.5,1.85,20.7,415.0,729.99,568.57
2018,4,3,16,30,705.0,84.0,1.8,20.0,361.0,666.76,526.24
2018,4,3,16,45,627.0,81.0,1.75,19.3,300.5,575.77,461.41
2018,4,3,17,0,549.0,78.0,1.7,18.6,240.0,489.54,395.98
2018,4,3,17,15,339.0,67.5,1.6,17.55,161.0,313.08,255.89
2018,4,3,17,30,129.0,57.0,1.5,16.5,82.0,151.18,121.76
2018,4,3,17,45,161.0,44.5,1.4,15.4,66.0,147.78,117.09
2018,4,3,18,0,193.0,32.0,1.3,14.3,50.0,152.3,110.4
2018,4,3,18,15,101.5,18.0,1.3,13.8,27.0,56.86,0.0
2018,4,3,18,30,10.0,4.0,1.3,13.3,4.0,0.0,0.0
2018,4,3,18,45,5.0,2.0,1.3,12.8,2.0,0.0,0.0
2018,4,3,19,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,4,3,19,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,4,3,19,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,4,3,19,45,0.0,0.0,1.05,11.4,0.0,0.0,0.0
2018,4,3,20,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,4,3,20,15,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,4,3,20,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,4,3,20,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,4,3,21,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,4,3,21,15,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,4,3,21,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,4,3,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,4,3,22,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,4,3,22,15,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,4,3,22,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,4,3,22,45,0.0,0.0,0.95,9.9,0.0,0.0,0.0
2018,4,3,23,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,4,3,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,4,3,23,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,4,3,23,45,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,4,4,0,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,4,4,0,15,0.0,0.0,0.85,10.4,0.0,0.0,0.0
2018,4,4,0,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,4,4,0,45,0.0,0.0,0.75,10.65,0.0,0.0,0.0
2018,4,4,1,0,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,4,4,1,15,0.0,0.0,0.65,10.9,0.0,0.0,0.0
2018,4,4,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,4,4,1,45,0.0,0.0,0.6,11.15,0.0,0.0,0.0
2018,4,4,2,0,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,4,4,2,15,0.0,0.0,0.65,11.2,0.0,0.0,0.0
2018,4,4,2,30,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,4,4,2,45,0.0,0.0,0.75,11.05,0.0,0.0,0.0
2018,4,4,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,4,4,3,15,0.0,0.0,0.85,10.9,0.0,0.0,0.0
2018,4,4,3,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,4,4,3,45,0.0,0.0,0.9,10.65,0.0,0.0,0.0
2018,4,4,4,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,4,4,4,15,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,4,4,4,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,4,4,4,45,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,4,4,5,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,4,4,5,15,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,4,4,5,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,4,4,5,45,2.0,5.5,0.85,10.95,5.5,0.0,0.0
2018,4,4,6,0,4.0,11.0,0.8,11.2,11.0,10.01,0.0
2018,4,4,6,15,2.0,24.0,0.9,11.7,24.0,21.01,10.93
2018,4,4,6,30,0.0,37.0,1.0,12.2,37.0,32.22,22.66
2018,4,4,6,45,0.5,44.0,1.1,12.7,44.0,38.7,28.93
2018,4,4,7,0,1.0,51.0,1.2,13.2,51.0,45.04,34.83
2018,4,4,7,15,16.0,86.0,1.25,13.85,91.5,73.27,59.95
2018,4,4,7,30,31.0,121.0,1.3,14.5,132.0,96.51,80.14
2018,4,4,7,45,106.0,149.0,1.4,15.15,194.0,114.2,89.6
2018,4,4,8,0,181.0,177.0,1.5,15.8,256.0,151.33,113.82
2018,4,4,8,15,263.0,192.0,1.5,16.45,321.5,187.12,137.5
2018,4,4,8,30,345.0,207.0,1.5,17.1,387.0,237.88,175.14
2018,4,4,8,45,409.0,211.0,1.5,17.8,444.0,283.69,210.93
2018,4,4,9,0,473.0,215.0,1.5,18.5,501.0,339.42,255.09
2018,4,4,9,15,491.0,209.5,1.55,19.0,524.5,376.12,285.72
2018,4,4,9,30,509.0,204.0,1.6,19.5,548.0,413.79,316.59
2018,4,4,9,45,390.0,269.0,1.7,20.05,541.0,441.3,338.39
2018,4,4,10,0,271.0,334.0,1.8,20.6,534.0,453.7,347.04
2018,4,4,10,15,302.5,340.0,1.85,20.7,571.5,498.87,381.01
2018,4,4,10,30,334.0,346.0,1.9,20.8,609.0,546.55,416.2
2018,4,4,10,45,325.5,360.0,1.95,20.85,622.0,574.81,436.42
2018,4,4,11,0,317.0,374.0,2.0,20.9,635.0,601.67,455.46
2018,4,4,11,15,368.5,365.5,1.9,20.7,674.0,654.36,493.6
2018,4,4,11,30,420.0,357.0,1.8,20.5,713.0,717.75,538.15
2018,4,4,11,45,310.0,387.0,1.7,20.3,651.0,661.86,496.2
2018,4,4,12,0,200.0,417.0,1.6,20.1,589.0,594.82,446.68
2018,4,4,12,15,262.5,404.5,1.5,20.1,629.5,664.22,496.83
2018,4,4,12,30,325.0,392.0,1.4,20.1,670.0,723.03,537.68
2018,4,4,12,45,435.5,352.0,1.35,20.05,720.5,814.3,601.43
2018,4,4,13,0,546.0,312.0,1.3,20.0,771.0,894.8,656.36
2018,4,4,13,15,577.5,289.5,1.45,20.15,766.0,912.82,670.49
2018,4,4,13,30,609.0,267.0,1.6,20.3,761.0,931.43,685.74
2018,4,4,13,45,544.0,280.5,1.75,20.5,711.5,880.96,652.98
2018,4,4,14,0,479.0,294.0,1.9,20.7,662.0,831.4,620.66
2018,4,4,14,15,391.0,306.0,2.05,20.65,598.0,738.6,558.13
2018,4,4,14,30,303.0,318.0,2.2,20.6,534.0,663.77,505.99
2018,4,4,14,45,231.0,301.5,2.4,20.6,461.0,554.6,428.54
2018,4,4,15,0,159.0,285.0,2.6,20.6,388.0,465.31,362.76
2018,4,4,15,15,311.0,241.5,2.6,20.6,425.5,573.76,449.42
2018,4,4,15,30,463.0,198.0,2.6,20.6,463.0,672.72,526.03
2018,4,4,15,45,423.5,189.0,2.55,19.95,415.0,614.39,484.39
2018,4,4,16,0,384.0,180.0,2.5,19.3,367.0,540.46,431.53
2018,4,4,16,15,235.5,158.0,2.3,18.65,268.5,381.85,308.87
2018,4,4,16,30,87.0,136.0,2.1,18.0,170.0,219.84,178.22
2018,4,4,16,45,105.5,125.0,1.9,17.4,160.5,219.23,179.24
2018,4,4,17,0,124.0,114.0,1.7,16.8,151.0,217.19,178.13
2018,4,4,17,15,92.5,93.5,1.55,16.0,118.0,169.53,138.21
2018,4,4,17,30,61.0,73.0,1.4,15.2,85.0,115.38,92.19
2018,4,4,17,45,40.5,52.5,1.25,14.45,59.5,80.0,61.3
2018,4,4,18,0,20.0,32.0,1.1,13.7,34.0,45.55,30.03
2018,4,4,18,15,14.0,18.0,1.05,13.5,19.0,25.2,0.0
2018,4,4,18,30,8.0,4.0,1.0,13.3,4.0,3.64,0.0
2018,4,4,18,45,4.0,2.0,1.0,13.05,2.0,0.0,0.0
2018,4,4,19,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,4,4,19,15,0.0,0.0,0.95,12.7,0.0,0.0,0.0
2018,4,4,19,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,4,4,19,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,4,4,20,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,4,4,20,15,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,4,4,20,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,4,4,20,45,0.0,0.0,0.85,12.1,0.0,0.0,0.0
2018,4,4,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,4,4,21,15,0.0,0.0,0.85,11.8,0.0,0.0,0.0
2018,4,4,21,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,4,4,21,45,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,4,4,22,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,4,4,22,15,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,4,4,22,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,4,4,22,45,0.0,0.0,0.85,11.2,0.0,0.0,0.0
2018,4,4,23,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,4,4,23,15,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,4,4,23,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,4,4,23,45,0.0,0.0,0.8,11.15,0.0,0.0,0.0
2018,4,5,0,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,4,5,0,15,0.0,0.0,0.85,10.85,0.0,0.0,0.0
2018,4,5,0,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,4,5,0,45,0.0,0.0,0.95,10.35,0.0,0.0,0.0
2018,4,5,1,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,4,5,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,4,5,1,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,4,5,1,45,0.0,0.0,1.05,9.8,0.0,0.0,0.0
2018,4,5,2,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,4,5,2,15,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,4,5,2,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,4,5,2,45,0.0,0.0,1.05,9.4,0.0,0.0,0.0
2018,4,5,3,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,4,5,3,15,0.0,0.0,1.0,9.25,0.0,0.0,0.0
2018,4,5,3,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,4,5,3,45,0.0,0.0,1.0,9.15,0.0,0.0,0.0
2018,4,5,4,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,4,5,4,15,0.0,0.0,1.0,9.05,0.0,0.0,0.0
2018,4,5,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,4,5,4,45,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,4,5,5,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,4,5,5,15,0.0,0.0,1.0,9.25,0.0,0.0,0.0
2018,4,5,5,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,4,5,5,45,5.0,4.5,0.95,9.95,4.5,0.0,0.0
2018,4,5,6,0,10.0,9.0,0.9,10.3,9.0,8.19,0.0
2018,4,5,6,15,5.0,18.5,1.05,11.0,18.5,16.3,7.61
2018,4,5,6,30,0.0,28.0,1.2,11.7,28.0,24.67,16.14
2018,4,5,6,45,19.5,47.0,1.35,12.35,52.0,40.68,30.78
2018,4,5,7,0,39.0,66.0,1.5,13.0,76.0,55.97,44.63
2018,4,5,7,15,66.0,83.0,1.45,13.65,104.0,66.63,54.08
2018,4,5,7,30,93.0,100.0,1.4,14.3,132.0,79.12,64.91
2018,4,5,7,45,61.5,116.5,1.35,14.95,139.0,96.78,75.57
2018,4,5,8,0,30.0,133.0,1.3,15.6,146.0,112.47,87.73
2018,4,5,8,15,32.5,165.5,1.1,15.85,181.0,141.31,110.66
2018,4,5,8,30,35.0,198.0,0.9,16.1,216.0,171.19,134.19
2018,4,5,8,45,82.0,237.5,0.75,16.35,285.5,219.89,170.94
2018,4,5,9,0,129.0,277.0,0.6,16.6,355.0,273.63,211.33
2018,4,5,9,15,102.5,284.0,0.55,17.2,349.0,282.37,217.93
2018,4,5,9,30,76.0,291.0,0.5,17.8,343.0,285.66,220.08
2018,4,5,9,45,192.5,313.5,0.45,18.45,454.0,374.01,285.73
2018,4,5,10,0,309.0,336.0,0.4,19.1,565.0,477.49,360.0
2018,4,5,10,15,333.0,343.0,0.5,19.7,598.5,520.88,390.55
2018,4,5,10,30,357.0,350.0,0.6,20.3,632.0,565.96,422.45
2018,4,5,10,45,410.5,341.0,0.75,20.9,674.0,624.32,464.05
2018,4,5,11,0,464.0,332.0,0.9,21.5,716.0,682.4,504.81
2018,4,5,11,15,370.0,366.0,1.05,21.55,675.5,656.2,486.14
2018,4,5,11,30,276.0,400.0,1.2,21.6,635.0,628.97,466.73
2018,4,5,11,45,404.5,357.5,1.4,21.7,705.0,725.74,538.01
2018,4,5,12,0,533.0,315.0,1.6,21.8,775.0,820.68,605.92
2018,4,5,12,15,351.5,361.0,1.85,21.55,664.0,703.47,524.43
2018,4,5,12,30,170.0,407.0,2.1,21.3,553.0,575.01,432.48
2018,4,5,12,45,109.5,390.0,2.35,21.0,483.5,505.55,383.39
2018,4,5,13,0,49.0,373.0,2.6,20.7,414.0,416.64,317.93
2018,4,5,13,15,56.0,373.0,2.65,20.4,419.0,427.18,327.15
2018,4,5,13,30,63.0,373.0,2.7,20.1,424.0,437.71,335.98
2018,4,5,13,45,97.0,372.5,2.75,19.8,448.5,475.0,365.76
2018,4,5,14,0,131.0,372.0,2.8,19.5,473.0,530.39,408.47
2018,4,5,14,15,115.0,353.0,2.85,19.2,439.0,495.75,383.49
2018,4,5,14,30,99.0,334.0,2.9,18.9,405.0,442.23,344.67
2018,4,5,14,45,105.5,314.5,2.95,18.65,386.5,428.36,335.97
2018,4,5,15,0,112.0,295.0,3.0,18.4,368.0,413.73,326.45
2018,4,5,15,15,109.5,272.5,3.0,18.4,339.5,386.3,306.37
2018,4,5,15,30,107.0,250.0,3.0,18.4,311.0,358.44,285.81
2018,4,5,15,45,123.0,231.0,2.75,17.65,295.5,366.71,294.21
2018,4,5,16,0,139.0,212.0,2.5,16.9,280.0,356.72,288.31
2018,4,5,16,15,129.0,187.5,2.3,16.55,245.0,317.21,257.88
2018,4,5,16,30,119.0,163.0,2.1,16.2,210.0,277.84,227.12
2018,4,5,16,45,120.0,140.5,1.95,15.85,182.0,249.22,204.73
2018,4,5,17,0,121.0,118.0,1.8,15.5,154.0,219.97,181.14
2018,4,5,17,15,109.0,96.5,1.7,15.15,124.0,183.37,150.45
2018,4,5,17,30,97.0,75.0,1.6,14.8,94.0,147.45,119.47
2018,4,5,17,45,68.5,54.5,1.5,14.4,66.0,105.16,82.33
2018,4,5,18,0,40.0,34.0,1.4,14.0,38.0,64.93,45.53
2018,4,5,18,15,22.5,19.0,1.35,13.85,21.0,33.81,0.0
2018,4,5,18,30,5.0,4.0,1.3,13.7,4.0,5.35,0.0
2018,4,5,18,45,2.5,2.0,1.25,13.5,2.0,0.0,0.0
2018,4,5,19,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,4,5,19,15,0.0,0.0,1.15,13.2,0.0,0.0,0.0
2018,4,5,19,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,4,5,19,45,0.0,0.0,1.05,13.05,0.0,0.0,0.0
2018,4,5,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,4,5,20,15,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,4,5,20,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,4,5,20,45,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,4,5,21,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,4,5,21,15,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,4,5,21,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,4,5,21,45,0.0,0.0,0.95,12.65,0.0,0.0,0.0
2018,4,5,22,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,4,5,22,15,0.0,0.0,0.85,12.6,0.0,0.0,0.0
2018,4,5,22,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,4,5,22,45,0.0,0.0,0.7,12.55,0.0,0.0,0.0
2018,4,5,23,0,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,4,5,23,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,4,5,23,30,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2018,4,5,23,45,0.0,0.0,0.3,12.45,0.0,0.0,0.0
2018,4,6,0,0,0.0,0.0,0.2,12.4,0.0,0.0,0.0
2018,4,6,0,15,0.0,0.0,0.25,12.35,0.0,0.0,0.0
2018,4,6,0,30,0.0,0.0,0.3,12.3,0.0,0.0,0.0
2018,4,6,0,45,0.0,0.0,0.3,12.25,0.0,0.0,0.0
2018,4,6,1,0,0.0,0.0,0.3,12.2,0.0,0.0,0.0
2018,4,6,1,15,0.0,0.0,0.35,12.2,0.0,0.0,0.0
2018,4,6,1,30,0.0,0.0,0.4,12.2,0.0,0.0,0.0
2018,4,6,1,45,0.0,0.0,0.4,12.2,0.0,0.0,0.0
2018,4,6,2,0,0.0,0.0,0.4,12.2,0.0,0.0,0.0
2018,4,6,2,15,0.0,0.0,0.45,12.25,0.0,0.0,0.0
2018,4,6,2,30,0.0,0.0,0.5,12.3,0.0,0.0,0.0
2018,4,6,2,45,0.0,0.0,0.55,12.3,0.0,0.0,0.0
2018,4,6,3,0,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,4,6,3,15,0.0,0.0,0.65,12.35,0.0,0.0,0.0
2018,4,6,3,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,4,6,3,45,0.0,0.0,0.75,12.4,0.0,0.0,0.0
2018,4,6,4,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,4,6,4,15,0.0,0.0,0.8,12.45,0.0,0.0,0.0
2018,4,6,4,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,4,6,4,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,4,6,5,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,4,6,5,15,0.0,0.0,0.85,12.65,0.0,0.0,0.0
2018,4,6,5,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,4,6,5,45,0.0,1.5,0.95,12.95,1.5,1.36,0.0
2018,4,6,6,0,0.0,3.0,1.0,13.1,3.0,2.63,0.0
2018,4,6,6,15,0.0,6.0,1.1,13.3,6.0,5.26,0.0
2018,4,6,6,30,0.0,9.0,1.2,13.5,9.0,7.9,1.3
2018,4,6,6,45,0.0,11.0,1.3,13.7,11.0,9.66,2.99
2018,4,6,7,0,0.0,13.0,1.4,13.9,13.0,11.42,4.63
2018,4,6,7,15,0.0,37.0,1.5,14.1,37.0,32.6,23.69
2018,4,6,7,30,0.0,61.0,1.6,14.3,61.0,53.89,42.6
2018,4,6,7,45,6.5,104.5,1.65,14.55,107.5,89.93,70.72
2018,4,6,8,0,13.0,148.0,1.7,14.8,154.0,125.81,99.79
2018,4,6,8,15,38.0,179.0,1.8,15.05,199.0,152.13,119.74
2018,4,6,8,30,63.0,210.0,1.9,15.3,244.0,186.35,146.21
2018,4,6,8,45,60.5,229.0,2.0,15.55,264.0,207.66,163.32
2018,4,6,9,0,58.0,248.0,2.1,15.8,284.0,228.86,180.2
2018,4,6,9,15,39.5,248.0,2.2,16.1,273.0,228.18,179.71
2018,4,6,9,30,21.0,248.0,2.3,16.4,262.0,225.53,177.4
2018,4,6,9,45,20.0,256.0,2.45,16.7,270.0,234.47,184.09
2018,4,6,10,0,19.0,264.0,2.6,17.0,278.0,243.22,190.56
2018,4,6,10,15,18.5,267.5,2.7,17.35,281.5,248.19,194.0
2018,4,6,10,30,18.0,271.0,2.8,17.7,285.0,252.99,197.32
2018,4,6,10,45,15.0,255.5,2.9,18.1,267.5,238.79,185.8
2018,4,6,11,0,12.0,240.0,3.0,18.5,250.0,223.97,173.84
2018,4,6,11,15,15.0,266.5,3.05,18.7,279.0,251.72,195.3
2018,4,6,11,30,18.0,293.0,3.1,18.9,308.0,280.08,216.98
2018,4,6,11,45,16.5,279.0,3.15,19.1,293.0,267.33,206.87
2018,4,6,12,0,15.0,265.0,3.2,19.3,278.0,254.22,196.62
2018,4,6,12,15,12.0,237.0,3.2,19.15,247.5,226.29,175.06
2018,4,6,12,30,9.0,209.0,3.2,19.0,217.0,197.99,153.08
2018,4,6,12,45,15.0,248.5,3.15,18.9,261.5,241.69,187.57
2018,4,6,13,0,21.0,288.0,3.1,18.8,306.0,286.51,222.46
2018,4,6,13,15,21.0,289.0,3.05,18.65,306.5,288.65,224.25
2018,4,6,13,30,21.0,290.0,3.0,18.5,307.0,290.79,226.21
2018,4,6,13,45,19.5,275.5,2.95,18.35,291.0,276.02,215.12
2018,4,6,14,0,18.0,261.0,2.9,18.2,275.0,261.09,203.93
2018,4,6,14,15,15.0,242.0,2.9,18.15,253.5,240.03,187.8
2018,4,6,14,30,12.0,223.0,2.9,18.1,232.0,218.9,171.52
2018,4,6,14,45,12.5,215.5,2.85,18.05,224.0,212.7,167.07
2018,4,6,15,0,13.0,208.0,2.8,18.0,216.0,206.5,162.61
2018,4,6,15,15,17.5,197.0,2.8,18.0,207.5,200.48,158.48
2018,4,6,15,30,22.0,186.0,2.8,18.0,199.0,194.23,154.15
2018,4,6,15,45,16.0,165.5,2.8,17.9,174.5,168.6,133.8
2018,4,6,16,0,10.0,145.0,2.8,17.8,150.0,143.28,113.49
2018,4,6,16,15,33.0,138.5,2.7,17.65,152.0,166.2,133.59
2018,4,6,16,30,56.0,132.0,2.6,17.5,154.0,177.66,144.1
2018,4,6,16,45,64.5,121.5,2.5,17.35,143.5,172.3,140.21
2018,4,6,17,0,73.0,111.0,2.4,17.2,133.0,166.58,135.74
2018,4,6,17,15,38.0,83.5,2.15,16.95,95.0,110.9,88.54
2018,4,6,17,30,3.0,56.0,1.9,16.7,57.0,53.64,39.63
2018,4,6,17,45,1.5,39.5,1.65,16.45,40.0,36.76,25.0
2018,4,6,18,0,0.0,23.0,1.4,16.2,23.0,20.27,10.4
2018,4,6,18,15,2.5,13.0,1.35,16.1,13.0,12.44,0.0
2018,4,6,18,30,5.0,3.0,1.3,16.0,3.0,4.44,0.0
2018,4,6,18,45,2.5,1.5,1.25,15.9,1.5,0.0,0.0
2018,4,6,19,0,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,4,6,19,15,0.0,0.0,1.2,15.75,0.0,0.0,0.0
2018,4,6,19,30,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,4,6,19,45,0.0,0.0,1.15,15.65,0.0,0.0,0.0
2018,4,6,20,0,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,4,6,20,15,0.0,0.0,1.1,15.55,0.0,0.0,0.0
2018,4,6,20,30,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,4,6,20,45,0.0,0.0,1.05,15.45,0.0,0.0,0.0
2018,4,6,21,0,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,4,6,21,15,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,4,6,21,30,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,4,6,21,45,0.0,0.0,1.0,15.35,0.0,0.0,0.0
2018,4,6,22,0,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,4,6,22,15,0.0,0.0,1.0,15.25,0.0,0.0,0.0
2018,4,6,22,30,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,4,6,22,45,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,4,6,23,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,4,6,23,15,0.0,0.0,1.0,15.15,0.0,0.0,0.0
2018,4,6,23,30,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,4,6,23,45,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,4,7,0,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,4,7,0,15,0.0,0.0,1.05,15.1,0.0,0.0,0.0
2018,4,7,0,30,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,4,7,0,45,0.0,0.0,1.15,15.1,0.0,0.0,0.0
2018,4,7,1,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,4,7,1,15,0.0,0.0,1.3,15.15,0.0,0.0,0.0
2018,4,7,1,30,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,4,7,1,45,0.0,0.0,1.55,15.25,0.0,0.0,0.0
2018,4,7,2,0,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,4,7,2,15,0.0,0.0,1.8,15.25,0.0,0.0,0.0
2018,4,7,2,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,4,7,2,45,0.0,0.0,1.95,15.2,0.0,0.0,0.0
2018,4,7,3,0,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,4,7,3,15,0.0,0.0,2.0,15.15,0.0,0.0,0.0
2018,4,7,3,30,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,4,7,3,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2018,4,7,4,0,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,4,7,4,15,0.0,0.0,2.1,14.85,0.0,0.0,0.0
2018,4,7,4,30,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,4,7,4,45,0.0,0.0,2.15,14.7,0.0,0.0,0.0
2018,4,7,5,0,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,4,7,5,15,0.0,0.0,2.45,14.65,0.0,0.0,0.0
2018,4,7,5,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,4,7,5,45,0.0,1.0,2.9,14.7,1.0,0.91,0.0
2018,4,7,6,0,0.0,2.0,3.1,14.7,2.0,1.75,0.0
2018,4,7,6,15,7.5,5.5,3.15,14.65,6.5,5.05,0.0
2018,4,7,6,30,15.0,9.0,3.2,14.6,11.0,8.17,1.52
2018,4,7,6,45,7.5,15.0,3.25,14.55,16.0,13.47,6.36
2018,4,7,7,0,0.0,21.0,3.3,14.5,21.0,18.47,10.92
2018,4,7,7,15,0.0,28.0,3.25,14.55,28.0,24.65,16.48
2018,4,7,7,30,0.0,35.0,3.2,14.6,35.0,30.84,21.98
2018,4,7,7,45,10.0,59.0,3.15,14.7,63.5,52.4,38.92
2018,4,7,8,0,20.0,83.0,3.1,14.8,92.0,73.6,55.99
2018,4,7,8,15,130.0,154.5,3.15,15.2,223.5,145.5,110.44
2018,4,7,8,30,240.0,226.0,3.2,15.6,355.0,230.8,175.56
2018,4,7,8,45,190.0,243.0,3.25,16.0,350.5,252.73,195.72
2018,4,7,9,0,140.0,260.0,3.3,16.4,346.0,265.01,207.38
2018,4,7,9,15,164.0,286.0,3.35,16.8,393.5,308.44,241.69
2018,4,7,9,30,188.0,312.0,3.4,17.2,441.0,355.13,278.16
2018,4,7,9,45,149.0,324.5,3.45,17.6,430.0,360.8,282.5
2018,4,7,10,0,110.0,337.0,3.5,18.0,419.0,361.94,282.86
2018,4,7,10,15,132.5,361.5,3.5,18.2,464.5,408.02,318.08
2018,4,7,10,30,155.0,386.0,3.5,18.4,510.0,456.73,354.75
2018,4,7,10,45,238.5,386.5,3.55,18.6,583.0,530.61,411.2
2018,4,7,11,0,322.0,387.0,3.6,18.8,656.0,617.86,476.48
2018,4,7,11,15,343.5,386.0,3.65,18.9,677.5,653.82,502.75
2018,4,7,11,30,365.0,385.0,3.7,19.0,699.0,690.11,529.33
2018,4,7,11,45,378.0,384.0,3.75,19.1,711.0,718.93,550.23
2018,4,7,12,0,391.0,383.0,3.8,19.2,723.0,746.98,570.51
2018,4,7,12,15,473.0,346.5,3.85,19.2,757.0,815.18,621.19
2018,4,7,12,30,555.0,310.0,3.9,19.2,791.0,874.08,664.84
2018,4,7,12,45,593.5,292.0,3.95,19.15,801.0,908.55,690.25
2018,4,7,13,0,632.0,274.0,4.0,19.1,811.0,944.28,716.58
2018,4,7,13,15,628.0,268.0,4.0,19.05,792.0,944.62,717.38
2018,4,7,13,30,624.0,262.0,4.0,19.0,773.0,941.7,716.31
2018,4,7,13,45,651.5,238.5,4.05,18.9,757.5,949.9,724.49
2018,4,7,14,0,679.0,215.0,4.1,18.8,742.0,954.08,728.97
2018,4,7,14,15,711.0,190.0,4.1,18.65,721.5,956.79,732.39
2018,4,7,14,30,743.0,165.0,4.1,18.5,701.0,954.6,732.6
2018,4,7,14,45,647.5,186.5,4.1,18.35,635.5,875.31,678.77
2018,4,7,15,0,552.0,208.0,4.1,18.2,570.0,789.1,618.36
2018,4,7,15,15,550.0,192.5,4.1,18.2,532.5,758.01,598.06
2018,4,7,15,30,548.0,177.0,4.1,18.2,495.0,724.49,575.41
2018,4,7,15,45,519.5,168.0,4.05,17.65,448.5,673.07,539.44
2018,4,7,16,0,491.0,159.0,4.0,17.1,402.0,621.44,502.62
2018,4,7,16,15,556.5,132.5,3.9,16.7,379.5,624.82,508.72
2018,4,7,16,30,622.0,106.0,3.8,16.3,357.0,627.82,513.56
2018,4,7,16,45,588.5,96.5,3.7,15.85,307.0,564.38,464.97
2018,4,7,17,0,555.0,87.0,3.6,15.4,257.0,502.0,415.8
2018,4,7,17,15,492.5,78.5,3.3,14.75,207.5,424.0,351.77
2018,4,7,17,30,430.0,70.0,3.0,14.1,158.0,350.24,288.88
2018,4,7,17,45,319.0,57.0,2.75,13.45,111.5,255.36,206.7
2018,4,7,18,0,208.0,44.0,2.5,12.8,65.0,173.32,131.79
2018,4,7,18,15,113.5,26.0,2.5,12.5,36.5,86.47,0.0
2018,4,7,18,30,19.0,8.0,2.5,12.2,8.0,13.76,0.0
2018,4,7,18,45,9.5,4.0,2.55,11.9,4.0,0.0,0.0
2018,4,7,19,0,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,4,7,19,15,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,4,7,19,30,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,4,7,19,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,4,7,20,0,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,4,7,20,15,0.0,0.0,2.45,10.55,0.0,0.0,0.0
2018,4,7,20,30,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,4,7,20,45,0.0,0.0,2.15,10.1,0.0,0.0,0.0
2018,4,7,21,0,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,4,7,21,15,0.0,0.0,1.95,9.8,0.0,0.0,0.0
2018,4,7,21,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,4,7,21,45,0.0,0.0,1.85,9.6,0.0,0.0,0.0
2018,4,7,22,0,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,4,7,22,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2018,4,7,22,30,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,4,7,22,45,0.0,0.0,1.95,9.45,0.0,0.0,0.0
2018,4,7,23,0,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,4,7,23,15,0.0,0.0,2.05,9.4,0.0,0.0,0.0
2018,4,7,23,30,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,4,7,23,45,0.0,0.0,2.1,9.35,0.0,0.0,0.0
2018,4,8,0,0,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,4,8,0,15,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,4,8,0,30,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,4,8,0,45,0.0,0.0,1.75,8.7,0.0,0.0,0.0
2018,4,8,1,0,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,4,8,1,15,0.0,0.0,1.7,8.55,0.0,0.0,0.0
2018,4,8,1,30,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,4,8,1,45,0.0,0.0,1.95,8.7,0.0,0.0,0.0
2018,4,8,2,0,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,4,8,2,15,0.0,0.0,2.15,8.75,0.0,0.0,0.0
2018,4,8,2,30,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,4,8,2,45,0.0,0.0,2.25,8.7,0.0,0.0,0.0
2018,4,8,3,0,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,4,8,3,15,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,4,8,3,30,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,4,8,3,45,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,4,8,4,0,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,4,8,4,15,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,4,8,4,30,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,4,8,4,45,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,4,8,5,0,0.0,0.0,2.7,8.7,0.0,0.0,0.0
2018,4,8,5,15,0.0,0.0,2.8,8.85,0.0,0.0,0.0
2018,4,8,5,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,4,8,5,45,54.0,12.0,3.05,9.15,15.0,10.91,0.0
2018,4,8,6,0,108.0,24.0,3.2,9.3,30.0,18.99,0.0
2018,4,8,6,15,230.0,39.5,3.4,9.7,70.0,30.84,20.66
2018,4,8,6,30,352.0,55.0,3.6,10.1,110.0,42.35,32.08
2018,4,8,6,45,441.5,65.0,3.8,10.5,161.0,51.25,40.57
2018,4,8,7,0,531.0,75.0,4.0,10.9,212.0,57.38,46.29
2018,4,8,7,15,590.0,82.0,4.05,11.4,266.5,60.66,49.21
2018,4,8,7,30,649.0,89.0,4.1,11.9,321.0,63.89,51.92
2018,4,8,7,45,691.5,93.5,4.15,12.4,375.5,83.49,53.52
2018,4,8,8,0,734.0,98.0,4.2,12.9,430.0,139.26,82.27
2018,4,8,8,15,755.5,104.0,4.15,13.35,480.0,198.17,127.12
2018,4,8,8,30,777.0,110.0,4.1,13.8,530.0,259.5,179.83
2018,4,8,8,45,808.0,110.5,4.1,14.3,581.0,325.07,237.56
2018,4,8,9,0,839.0,111.0,4.1,14.8,632.0,389.06,294.0
2018,4,8,9,15,857.5,112.5,4.05,15.2,676.0,451.42,348.4
2018,4,8,9,30,876.0,114.0,4.0,15.6,720.0,514.58,401.79
2018,4,8,9,45,891.0,113.5,3.95,16.0,757.5,575.15,451.5
2018,4,8,10,0,906.0,113.0,3.9,16.4,795.0,634.02,498.29
2018,4,8,10,15,914.0,114.5,3.9,16.75,825.0,689.62,541.33
2018,4,8,10,30,922.0,116.0,3.9,17.1,855.0,743.64,581.94
2018,4,8,10,45,927.0,117.0,3.9,17.45,877.5,793.21,617.59
2018,4,8,11,0,932.0,118.0,3.9,17.8,900.0,840.45,649.56
2018,4,8,11,15,934.0,119.5,3.9,18.05,914.0,883.19,678.24
2018,4,8,11,30,936.0,121.0,3.9,18.3,928.0,922.99,704.65
2018,4,8,11,45,936.5,121.5,3.95,18.55,934.0,957.38,727.44
2018,4,8,12,0,937.0,122.0,4.0,18.8,940.0,988.4,747.89
2018,4,8,12,15,937.0,121.0,4.0,18.9,937.5,1013.94,764.72
2018,4,8,12,30,937.0,120.0,4.0,19.0,935.0,1035.79,779.14
2018,4,8,12,45,935.0,119.5,4.05,19.15,924.5,1052.41,790.32
2018,4,8,13,0,933.0,119.0,4.1,19.3,914.0,1065.11,799.04
2018,4,8,13,15,928.0,118.5,4.1,19.3,895.5,1070.84,803.37
2018,4,8,13,30,923.0,118.0,4.1,19.3,877.0,1072.54,805.22
2018,4,8,13,45,915.5,117.0,4.05,19.3,850.5,1067.18,802.17
2018,4,8,14,0,908.0,116.0,4.0,19.3,824.0,1057.88,796.69
2018,4,8,14,15,898.0,114.5,4.0,19.2,790.0,1041.67,787.38
2018,4,8,14,30,888.0,113.0,4.0,19.1,756.0,1021.79,775.72
2018,4,8,14,45,874.0,111.0,3.95,19.0,715.5,1004.38,765.53
2018,4,8,15,0,860.0,109.0,3.9,18.9,675.0,972.98,745.75
2018,4,8,15,15,842.5,106.0,3.9,18.9,629.5,934.09,720.82
2018,4,8,15,30,825.0,103.0,3.9,18.9,584.0,892.59,693.89
2018,4,8,15,45,800.0,100.0,3.85,18.45,533.5,842.18,661.15
2018,4,8,16,0,775.0,97.0,3.8,18.0,483.0,790.24,626.74
2018,4,8,16,15,740.0,93.0,3.6,17.55,429.5,732.58,586.73
2018,4,8,16,30,705.0,89.0,3.4,17.1,376.0,670.64,542.62
2018,4,8,16,45,656.5,83.5,3.25,16.65,321.0,597.73,488.87
2018,4,8,17,0,608.0,78.0,3.1,16.2,266.0,527.06,433.6
2018,4,8,17,15,537.0,70.5,2.75,15.3,213.0,442.84,365.48
2018,4,8,17,30,466.0,63.0,2.4,14.4,160.0,364.05,299.17
2018,4,8,17,45,357.5,51.5,2.05,13.5,113.0,267.18,215.99
2018,4,8,18,0,249.0,40.0,1.7,12.6,66.0,185.86,142.15
2018,4,8,18,15,140.5,24.0,1.7,12.2,37.0,99.21,12.32
2018,4,8,18,30,32.0,8.0,1.7,11.8,8.0,18.17,0.0
2018,4,8,18,45,16.0,4.0,1.65,11.4,4.0,0.0,0.0
2018,4,8,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,4,8,19,15,0.0,0.0,1.55,10.75,0.0,0.0,0.0
2018,4,8,19,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,4,8,19,45,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,4,8,20,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,4,8,20,15,0.0,0.0,1.45,9.9,0.0,0.0,0.0
2018,4,8,20,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,4,8,20,45,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2018,4,8,21,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,4,8,21,15,0.0,0.0,1.3,9.15,0.0,0.0,0.0
2018,4,8,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,4,8,21,45,0.0,0.0,1.3,8.85,0.0,0.0,0.0
2018,4,8,22,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,4,8,22,15,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,4,8,22,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,4,8,22,45,0.0,0.0,1.3,8.35,0.0,0.0,0.0
2018,4,8,23,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,4,8,23,15,0.0,0.0,1.25,8.15,0.0,0.0,0.0
2018,4,8,23,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,4,8,23,45,0.0,0.0,1.2,8.05,0.0,0.0,0.0
2018,4,9,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,4,9,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,4,9,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,4,9,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,4,9,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,4,9,1,15,0.0,0.0,1.15,8.05,0.0,0.0,0.0
2018,4,9,1,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,4,9,1,45,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,4,9,2,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,4,9,2,15,0.0,0.0,1.05,8.05,0.0,0.0,0.0
2018,4,9,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,4,9,2,45,0.0,0.0,1.0,7.95,0.0,0.0,0.0
2018,4,9,3,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,4,9,3,15,0.0,0.0,1.05,7.8,0.0,0.0,0.0
2018,4,9,3,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,4,9,3,45,0.0,0.0,1.1,7.65,0.0,0.0,0.0
2018,4,9,4,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,4,9,4,15,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,4,9,4,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,4,9,4,45,0.0,0.0,1.15,7.6,0.0,0.0,0.0
2018,4,9,5,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,4,9,5,15,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,4,9,5,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,4,9,5,45,28.0,11.0,1.2,9.3,12.5,10.01,0.0
2018,4,9,6,0,56.0,22.0,1.2,9.9,25.0,17.85,0.44
2018,4,9,6,15,80.0,39.5,1.4,10.85,49.5,32.29,22.07
2018,4,9,6,30,104.0,57.0,1.6,11.8,74.0,46.01,35.19
2018,4,9,6,45,124.0,78.0,1.85,12.75,105.5,61.77,49.6
2018,4,9,7,0,144.0,99.0,2.1,13.7,137.0,77.12,63.32
2018,4,9,7,15,116.0,116.5,2.1,14.4,151.5,89.59,74.18
2018,4,9,7,30,88.0,134.0,2.1,15.1,166.0,101.62,84.38
2018,4,9,7,45,101.0,164.0,2.1,15.85,206.0,125.87,98.28
2018,4,9,8,0,114.0,194.0,2.1,16.6,246.0,158.92,121.94
2018,4,9,8,15,162.0,213.0,2.05,17.3,296.0,192.75,146.01
2018,4,9,8,30,210.0,232.0,2.0,18.0,346.0,232.86,176.05
2018,4,9,8,45,359.0,221.5,2.0,18.7,437.0,283.14,212.03
2018,4,9,9,0,508.0,211.0,2.0,19.4,528.0,352.51,264.73
2018,4,9,9,15,615.0,190.0,1.9,20.05,600.0,416.28,314.47
2018,4,9,9,30,722.0,169.0,1.8,20.7,672.0,489.23,370.69
2018,4,9,9,45,617.0,221.5,1.7,21.35,666.5,524.52,397.63
2018,4,9,10,0,512.0,274.0,1.6,22.0,661.0,546.0,412.59
2018,4,9,10,15,627.0,237.0,1.55,22.55,729.5,620.52,466.87
2018,4,9,10,30,742.0,200.0,1.5,23.1,798.0,702.48,524.62
2018,4,9,10,45,821.0,168.0,1.4,23.7,846.0,768.12,568.76
2018,4,9,11,0,900.0,136.0,1.3,24.3,894.0,833.2,609.66
2018,4,9,11,15,903.5,136.5,1.35,24.7,908.0,875.07,635.39
2018,4,9,11,30,907.0,137.0,1.4,25.1,922.0,914.19,659.37
2018,4,9,11,45,909.5,135.5,1.45,25.45,927.5,947.6,679.71
2018,4,9,12,0,912.0,134.0,1.5,25.8,933.0,977.8,698.0
2018,4,9,12,15,915.5,131.5,1.5,26.05,932.0,1004.61,713.7
2018,4,9,12,30,919.0,129.0,1.5,26.3,931.0,1027.93,727.26
2018,4,9,12,45,922.0,125.5,1.55,26.5,922.0,1046.12,738.66
2018,4,9,13,0,925.0,122.0,1.6,26.7,913.0,1060.5,747.88
2018,4,9,13,15,908.5,126.5,1.6,26.75,890.0,1059.8,747.68
2018,4,9,13,30,892.0,131.0,1.6,26.8,867.0,1055.08,745.34
2018,4,9,13,45,736.5,193.5,1.6,26.8,788.5,988.31,704.74
2018,4,9,14,0,581.0,256.0,1.6,26.8,710.0,892.35,643.88
2018,4,9,14,15,506.5,270.0,1.65,26.7,654.0,831.19,605.23
2018,4,9,14,30,432.0,284.0,1.7,26.6,598.0,768.76,564.4
2018,4,9,14,45,483.5,249.5,1.7,26.5,583.5,776.85,573.55
2018,4,9,15,0,535.0,215.0,1.7,26.4,569.0,779.93,578.76
2018,4,9,15,15,650.0,165.0,1.7,26.4,566.0,827.38,613.5
2018,4,9,15,30,765.0,115.0,1.7,26.4,563.0,851.54,630.89
2018,4,9,15,45,704.5,118.0,1.6,25.85,503.0,784.3,587.59
2018,4,9,16,0,644.0,121.0,1.5,25.3,443.0,712.82,541.27
2018,4,9,16,15,495.5,135.0,1.35,24.55,367.0,577.75,446.95
2018,4,9,16,30,347.0,149.0,1.2,23.8,291.0,446.21,350.29
2018,4,9,16,45,253.5,130.5,1.1,23.05,226.5,343.34,272.86
2018,4,9,17,0,160.0,112.0,1.0,22.3,162.0,236.05,188.81
2018,4,9,17,15,121.0,88.0,1.0,21.4,121.5,177.1,141.7
2018,4,9,17,30,82.0,64.0,1.0,20.5,81.0,121.32,95.57
2018,4,9,17,45,68.5,49.0,1.0,19.55,60.5,94.41,72.36
2018,4,9,18,0,55.0,34.0,1.0,18.6,40.0,68.87,49.11
2018,4,9,18,15,32.0,19.0,0.95,18.15,22.0,36.66,5.15
2018,4,9,18,30,9.0,4.0,0.9,17.7,4.0,6.69,0.0
2018,4,9,18,45,4.5,2.0,0.9,17.25,2.0,0.0,0.0
2018,4,9,19,0,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,4,9,19,15,0.0,0.0,0.85,16.6,0.0,0.0,0.0
2018,4,9,19,30,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,4,9,19,45,0.0,0.0,0.75,16.2,0.0,0.0,0.0
2018,4,9,20,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,4,9,20,15,0.0,0.0,0.65,15.95,0.0,0.0,0.0
2018,4,9,20,30,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,4,9,20,45,0.0,0.0,0.55,15.9,0.0,0.0,0.0
2018,4,9,21,0,0.0,0.0,0.5,15.9,0.0,0.0,0.0
2018,4,9,21,15,0.0,0.0,0.5,16.05,0.0,0.0,0.0
2018,4,9,21,30,0.0,0.0,0.5,16.2,0.0,0.0,0.0
2018,4,9,21,45,0.0,0.0,0.45,16.35,0.0,0.0,0.0
2018,4,9,22,0,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2018,4,9,22,15,0.0,0.0,0.45,16.65,0.0,0.0,0.0
2018,4,9,22,30,0.0,0.0,0.5,16.8,0.0,0.0,0.0
2018,4,9,22,45,0.0,0.0,0.55,16.95,0.0,0.0,0.0
2018,4,9,23,0,0.0,0.0,0.6,17.1,0.0,0.0,0.0
2018,4,9,23,15,0.0,0.0,0.65,17.15,0.0,0.0,0.0
2018,4,9,23,30,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,4,9,23,45,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,4,10,0,0,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,4,10,0,15,0.0,0.0,0.95,17.35,0.0,0.0,0.0
2018,4,10,0,30,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,4,10,0,45,0.0,0.0,1.05,17.25,0.0,0.0,0.0
2018,4,10,1,0,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,4,10,1,15,0.0,0.0,1.1,16.95,0.0,0.0,0.0
2018,4,10,1,30,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,4,10,1,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2018,4,10,2,0,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,4,10,2,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,4,10,2,30,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,4,10,2,45,0.0,0.0,1.2,15.35,0.0,0.0,0.0
2018,4,10,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,4,10,3,15,0.0,0.0,1.15,14.75,0.0,0.0,0.0
2018,4,10,3,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,4,10,3,45,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,4,10,4,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,4,10,4,15,0.0,0.0,1.1,13.65,0.0,0.0,0.0
2018,4,10,4,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,4,10,4,45,0.0,0.0,1.05,13.2,0.0,0.0,0.0
2018,4,10,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,4,10,5,15,0.0,0.0,1.05,13.2,0.0,0.0,0.0
2018,4,10,5,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,4,10,5,45,43.0,11.5,1.1,13.65,14.0,10.46,0.0
2018,4,10,6,0,86.0,23.0,1.1,13.9,28.0,18.69,3.41
2018,4,10,6,15,147.0,40.0,1.35,14.35,59.5,31.93,21.6
2018,4,10,6,30,208.0,57.0,1.6,14.8,91.0,44.87,33.82
2018,4,10,6,45,245.5,75.0,1.8,15.3,130.0,58.08,45.89
2018,4,10,7,0,283.0,93.0,2.0,15.8,169.0,70.86,57.3
2018,4,10,7,15,292.0,113.0,2.1,16.2,206.0,84.37,69.09
2018,4,10,7,30,301.0,133.0,2.2,16.6,243.0,97.32,80.13
2018,4,10,7,45,299.0,157.0,2.25,17.05,280.5,123.36,91.65
2018,4,10,8,0,297.0,181.0,2.3,17.5,318.0,164.18,118.29
2018,4,10,8,15,308.5,202.5,2.25,17.95,359.0,205.72,149.75
2018,4,10,8,30,320.0,224.0,2.2,18.4,400.0,249.02,184.57
2018,4,10,8,45,316.5,246.5,2.2,18.9,433.0,290.39,218.79
2018,4,10,9,0,313.0,269.0,2.2,19.4,466.0,331.51,252.33
2018,4,10,9,15,315.0,288.5,2.2,19.75,498.0,372.21,284.86
2018,4,10,9,30,317.0,308.0,2.2,20.1,530.0,413.1,316.73
2018,4,10,9,45,419.5,290.5,2.2,20.45,600.0,477.48,365.76
2018,4,10,10,0,522.0,273.0,2.2,20.8,670.0,551.52,421.37
2018,4,10,10,15,596.5,254.5,2.25,21.05,724.5,615.75,469.28
2018,4,10,10,30,671.0,236.0,2.3,21.3,779.0,686.83,521.29
2018,4,10,10,45,710.0,224.0,2.35,21.5,812.0,741.25,560.37
2018,4,10,11,0,749.0,212.0,2.4,21.7,845.0,796.56,599.5
2018,4,10,11,15,701.5,243.0,2.45,21.8,843.5,822.11,615.95
2018,4,10,11,30,654.0,274.0,2.5,21.9,842.0,841.66,628.22
2018,4,10,11,45,626.5,291.0,2.55,22.0,838.5,860.48,640.45
2018,4,10,12,0,599.0,308.0,2.6,22.1,835.0,875.08,649.72
2018,4,10,12,15,660.0,271.5,2.65,22.15,850.5,920.03,682.06
2018,4,10,12,30,721.0,235.0,2.7,22.2,866.0,962.76,711.87
2018,4,10,12,45,698.5,244.5,2.75,22.25,850.0,967.59,715.22
2018,4,10,13,0,676.0,254.0,2.8,22.3,834.0,968.54,716.23
2018,4,10,13,15,668.5,248.5,2.85,22.25,812.0,965.91,715.69
2018,4,10,13,30,661.0,243.0,2.9,22.2,790.0,959.85,712.98
2018,4,10,13,45,604.5,258.5,2.95,22.15,747.0,921.86,687.63
2018,4,10,14,0,548.0,274.0,3.0,22.1,704.0,878.2,658.48
2018,4,10,14,15,464.5,290.5,3.05,21.85,644.5,810.68,612.34
2018,4,10,14,30,381.0,307.0,3.1,21.6,585.0,726.1,553.63
2018,4,10,14,45,307.5,305.5,3.15,21.35,522.0,649.54,499.51
2018,4,10,15,0,234.0,304.0,3.2,21.1,459.0,556.43,432.04
2018,4,10,15,15,165.0,280.5,3.2,21.1,386.0,462.41,361.77
2018,4,10,15,30,96.0,257.0,3.2,21.1,313.0,354.38,278.97
2018,4,10,15,45,73.5,230.0,3.2,20.3,271.0,303.65,240.92
2018,4,10,16,0,51.0,203.0,3.2,19.5,229.0,253.94,202.58
2018,4,10,16,15,85.5,186.0,3.2,18.95,223.5,263.48,212.59
2018,4,10,16,30,120.0,169.0,3.2,18.4,218.0,283.47,230.56
2018,4,10,16,45,82.0,139.5,3.15,17.85,171.0,205.66,167.49
2018,4,10,17,0,44.0,110.0,3.1,17.3,124.0,144.11,116.45
2018,4,10,17,15,43.0,94.0,3.0,16.8,105.5,126.03,101.45
2018,4,10,17,30,42.0,78.0,2.9,16.3,87.0,108.21,86.08
2018,4,10,17,45,26.5,58.0,2.75,15.75,63.0,77.36,59.21
2018,4,10,18,0,11.0,38.0,2.6,15.2,39.0,47.39,32.75
2018,4,10,18,15,9.0,22.0,2.6,14.95,22.5,27.5,5.27
2018,4,10,18,30,7.0,6.0,2.6,14.7,6.0,7.83,0.0
2018,4,10,18,45,3.5,3.0,2.6,14.45,3.0,0.0,0.0
2018,4,10,19,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,4,10,19,15,0.0,0.0,2.55,13.95,0.0,0.0,0.0
2018,4,10,19,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,4,10,19,45,0.0,0.0,2.5,13.45,0.0,0.0,0.0
2018,4,10,20,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,4,10,20,15,0.0,0.0,2.4,12.95,0.0,0.0,0.0
2018,4,10,20,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,4,10,20,45,0.0,0.0,2.2,12.45,0.0,0.0,0.0
2018,4,10,21,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,4,10,21,15,0.0,0.0,1.95,11.95,0.0,0.0,0.0
2018,4,10,21,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,4,10,21,45,0.0,0.0,1.65,11.45,0.0,0.0,0.0
2018,4,10,22,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,4,10,22,15,0.0,0.0,1.45,10.95,0.0,0.0,0.0
2018,4,10,22,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,4,10,22,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,4,10,23,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,4,10,23,15,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,4,10,23,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,4,10,23,45,0.0,0.0,1.15,9.7,0.0,0.0,0.0
2018,4,11,0,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,4,11,0,15,0.0,0.0,1.05,9.25,0.0,0.0,0.0
2018,4,11,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,4,11,0,45,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,4,11,1,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,4,11,1,15,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,4,11,1,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,4,11,1,45,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,4,11,2,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,4,11,2,15,0.0,0.0,1.65,8.75,0.0,0.0,0.0
2018,4,11,2,30,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,4,11,2,45,0.0,0.0,2.15,8.85,0.0,0.0,0.0
2018,4,11,3,0,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,4,11,3,15,0.0,0.0,2.25,8.65,0.0,0.0,0.0
2018,4,11,3,30,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,4,11,3,45,0.0,0.0,1.95,8.2,0.0,0.0,0.0
2018,4,11,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,4,11,4,15,0.0,0.0,1.9,8.15,0.0,0.0,0.0
2018,4,11,4,30,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,4,11,4,45,0.0,0.0,2.15,8.45,0.0,0.0,0.0
2018,4,11,5,0,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,4,11,5,15,2.0,1.0,2.45,8.85,1.0,0.0,0.0
2018,4,11,5,30,4.0,2.0,2.6,9.1,2.0,0.0,0.0
2018,4,11,5,45,4.0,11.5,2.75,9.35,11.5,10.46,0.0
2018,4,11,6,0,4.0,21.0,2.9,9.6,21.0,18.3,5.31
2018,4,11,6,15,3.5,38.0,2.85,9.95,38.5,32.53,22.69
2018,4,11,6,30,3.0,55.0,2.8,10.3,56.0,46.72,36.15
2018,4,11,6,45,82.5,76.0,2.75,10.65,98.5,60.54,48.99
2018,4,11,7,0,162.0,97.0,2.7,11.0,141.0,72.99,60.33
2018,4,11,7,15,275.0,110.5,2.65,11.4,204.5,82.59,68.82
2018,4,11,7,30,388.0,124.0,2.6,11.8,268.0,86.65,72.17
2018,4,11,7,45,537.0,119.0,2.55,12.2,350.5,101.49,69.44
2018,4,11,8,0,686.0,114.0,2.5,12.6,433.0,151.38,93.52
2018,4,11,8,15,632.0,138.0,2.3,13.05,457.5,209.22,141.34
2018,4,11,8,30,578.0,162.0,2.1,13.5,482.0,259.16,186.57
2018,4,11,8,45,515.0,197.5,1.85,13.95,500.5,309.18,231.93
2018,4,11,9,0,452.0,233.0,1.6,14.4,519.0,351.71,269.39
2018,4,11,9,15,474.0,242.5,1.45,14.95,560.0,401.17,309.17
2018,4,11,9,30,496.0,252.0,1.3,15.5,601.0,452.67,349.21
2018,4,11,9,45,515.5,260.5,1.15,16.0,639.5,503.83,387.62
2018,4,11,10,0,535.0,269.0,1.0,16.5,678.0,556.25,425.41
2018,4,11,10,15,549.0,278.5,1.3,17.05,711.5,607.05,463.99
2018,4,11,10,30,563.0,288.0,1.6,17.6,745.0,658.1,501.99
2018,4,11,10,45,498.5,322.5,1.95,18.1,735.0,673.91,513.5
2018,4,11,11,0,434.0,357.0,2.3,18.6,725.0,683.02,519.8
2018,4,11,11,15,477.5,348.5,2.65,18.6,759.5,735.4,559.75
2018,4,11,11,30,521.0,340.0,3.0,18.6,794.0,789.07,600.07
2018,4,11,11,45,394.5,382.0,3.35,18.6,727.0,731.53,558.11
2018,4,11,12,0,268.0,424.0,3.7,18.6,660.0,674.47,515.59
2018,4,11,12,15,232.5,432.0,3.85,18.35,636.5,649.37,498.07
2018,4,11,12,30,197.0,440.0,4.0,18.1,613.0,633.31,486.51
2018,4,11,12,45,230.0,431.0,4.2,17.85,630.5,664.84,511.88
2018,4,11,13,0,263.0,422.0,4.4,17.6,648.0,711.88,548.26
2018,4,11,13,15,259.5,410.5,4.45,17.3,630.0,703.75,543.54
2018,4,11,13,30,256.0,399.0,4.5,17.0,612.0,693.92,537.91
2018,4,11,13,45,211.0,389.5,4.55,16.75,561.5,624.84,487.59
2018,4,11,14,0,166.0,380.0,4.6,16.5,511.0,571.95,448.44
2018,4,11,14,15,221.0,358.0,4.55,16.2,524.5,605.05,476.63
2018,4,11,14,30,276.0,336.0,4.5,15.9,538.0,654.06,515.95
2018,4,11,14,45,418.5,271.0,4.5,15.65,559.0,735.84,582.55
2018,4,11,15,0,561.0,206.0,4.5,15.4,580.0,793.76,631.14
2018,4,11,15,15,523.5,202.5,4.5,15.4,533.0,742.88,593.92
2018,4,11,15,30,486.0,199.0,4.5,15.4,486.0,691.62,556.54
2018,4,11,15,45,379.0,202.0,4.4,14.85,414.5,569.94,464.08
2018,4,11,16,0,272.0,205.0,4.3,14.3,343.0,472.7,387.77
2018,4,11,16,15,278.0,180.0,4.15,13.9,308.0,439.48,363.52
2018,4,11,16,30,284.0,155.0,4.0,13.5,273.0,404.53,337.11
2018,4,11,16,45,357.5,125.0,3.85,13.15,252.5,424.64,355.59
2018,4,11,17,0,431.0,95.0,3.7,12.8,232.0,421.45,354.34
2018,4,11,17,15,440.5,81.0,3.35,12.4,198.0,389.44,326.97
2018,4,11,17,30,450.0,67.0,3.0,12.0,164.0,358.05,298.26
2018,4,11,17,45,333.0,53.5,2.7,11.6,114.5,255.54,209.2
2018,4,11,18,0,216.0,40.0,2.4,11.2,65.0,168.77,131.6
2018,4,11,18,15,121.5,24.5,2.45,11.1,37.0,93.43,38.68
2018,4,11,18,30,27.0,9.0,2.5,11.0,9.0,17.32,0.0
2018,4,11,18,45,13.5,4.5,2.6,10.9,4.5,0.0,0.0
2018,4,11,19,0,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,4,11,19,15,0.0,0.0,2.85,10.75,0.0,0.0,0.0
2018,4,11,19,30,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,4,11,19,45,0.0,0.0,3.15,10.7,0.0,0.0,0.0
2018,4,11,20,0,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,4,11,20,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,4,11,20,30,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,4,11,20,45,0.0,0.0,3.6,10.1,0.0,0.0,0.0
2018,4,11,21,0,0.0,0.0,3.7,9.9,0.0,0.0,0.0
2018,4,11,21,15,0.0,0.0,3.7,9.65,0.0,0.0,0.0
2018,4,11,21,30,0.0,0.0,3.7,9.4,0.0,0.0,0.0
2018,4,11,21,45,0.0,0.0,3.65,9.15,0.0,0.0,0.0
2018,4,11,22,0,0.0,0.0,3.6,8.9,0.0,0.0,0.0
2018,4,11,22,15,0.0,0.0,3.5,8.75,0.0,0.0,0.0
2018,4,11,22,30,0.0,0.0,3.4,8.6,0.0,0.0,0.0
2018,4,11,22,45,0.0,0.0,3.25,8.4,0.0,0.0,0.0
2018,4,11,23,0,0.0,0.0,3.1,8.2,0.0,0.0,0.0
2018,4,11,23,15,0.0,0.0,3.1,8.15,0.0,0.0,0.0
2018,4,11,23,30,0.0,0.0,3.1,8.1,0.0,0.0,0.0
2018,4,11,23,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2018,4,12,0,0,0.0,0.0,3.1,7.9,0.0,0.0,0.0
2018,4,12,0,15,0.0,0.0,3.05,7.85,0.0,0.0,0.0
2018,4,12,0,30,0.0,0.0,3.0,7.8,0.0,0.0,0.0
2018,4,12,0,45,0.0,0.0,2.95,7.75,0.0,0.0,0.0
2018,4,12,1,0,0.0,0.0,2.9,7.7,0.0,0.0,0.0
2018,4,12,1,15,0.0,0.0,2.8,7.6,0.0,0.0,0.0
2018,4,12,1,30,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2018,4,12,1,45,0.0,0.0,2.6,7.4,0.0,0.0,0.0
2018,4,12,2,0,0.0,0.0,2.5,7.3,0.0,0.0,0.0
2018,4,12,2,15,0.0,0.0,2.45,7.2,0.0,0.0,0.0
2018,4,12,2,30,0.0,0.0,2.4,7.1,0.0,0.0,0.0
2018,4,12,2,45,0.0,0.0,2.35,6.95,0.0,0.0,0.0
2018,4,12,3,0,0.0,0.0,2.3,6.8,0.0,0.0,0.0
2018,4,12,3,15,0.0,0.0,2.25,6.7,0.0,0.0,0.0
2018,4,12,3,30,0.0,0.0,2.2,6.6,0.0,0.0,0.0
2018,4,12,3,45,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2018,4,12,4,0,0.0,0.0,2.1,6.4,0.0,0.0,0.0
2018,4,12,4,15,0.0,0.0,2.05,6.3,0.0,0.0,0.0
2018,4,12,4,30,0.0,0.0,2.0,6.2,0.0,0.0,0.0
2018,4,12,4,45,0.0,0.0,1.95,6.1,0.0,0.0,0.0
2018,4,12,5,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,4,12,5,15,2.0,1.0,2.1,6.4,1.0,0.0,0.0
2018,4,12,5,30,4.0,2.0,2.3,6.8,2.0,0.0,0.0
2018,4,12,5,45,76.0,16.5,2.55,7.15,22.0,15.01,0.0
2018,4,12,6,0,148.0,31.0,2.8,7.5,42.0,24.43,10.93
2018,4,12,6,15,268.0,45.0,3.1,7.95,84.5,34.94,25.13
2018,4,12,6,30,388.0,59.0,3.4,8.4,127.0,45.18,35.1
2018,4,12,6,45,472.0,68.5,3.7,8.8,179.0,53.39,42.91
2018,4,12,7,0,556.0,78.0,4.0,9.2,231.0,59.0,48.11
2018,4,12,7,15,611.5,84.0,4.15,9.55,285.5,61.42,50.23
2018,4,12,7,30,667.0,90.0,4.3,9.9,340.0,63.82,52.21
2018,4,12,7,45,706.5,95.0,4.45,10.25,395.0,91.15,56.66
2018,4,12,8,0,746.0,100.0,4.6,10.6,450.0,148.12,88.9
2018,4,12,8,15,771.5,104.5,4.65,10.95,501.5,207.25,135.32
2018,4,12,8,30,797.0,109.0,4.7,11.3,553.0,273.68,193.21
2018,4,12,8,45,815.5,113.0,4.7,11.65,600.5,335.21,249.01
2018,4,12,9,0,834.0,117.0,4.7,12.0,648.0,398.17,305.75
2018,4,12,9,15,812.0,132.5,4.75,12.3,677.5,455.36,357.28
2018,4,12,9,30,790.0,148.0,4.8,12.6,707.0,508.83,403.97
2018,4,12,9,45,596.5,226.5,4.85,12.9,660.5,520.05,415.27
2018,4,12,10,0,403.0,305.0,4.9,13.2,614.0,509.87,407.24
2018,4,12,10,15,334.5,339.0,4.9,13.4,602.0,519.99,414.77
2018,4,12,10,30,266.0,373.0,4.9,13.6,590.0,525.26,417.65
2018,4,12,10,45,251.0,382.0,4.85,13.85,591.0,540.99,429.08
2018,4,12,11,0,236.0,391.0,4.8,14.1,592.0,554.8,438.77
2018,4,12,11,15,300.0,379.5,4.85,14.25,639.5,612.19,483.69
2018,4,12,11,30,364.0,368.0,4.9,14.4,687.0,672.95,530.57
2018,4,12,11,45,338.0,392.0,4.9,14.55,689.5,691.01,542.55
2018,4,12,12,0,312.0,416.0,4.9,14.7,692.0,706.74,552.88
2018,4,12,12,15,280.5,403.0,4.95,14.8,650.5,678.05,531.28
2018,4,12,12,30,249.0,390.0,5.0,14.9,609.0,646.06,507.28
2018,4,12,12,45,222.5,394.0,5.05,14.95,588.0,618.8,486.79
2018,4,12,13,0,196.0,398.0,5.1,15.0,567.0,603.61,475.02
2018,4,12,13,15,195.0,394.5,5.2,15.0,560.0,604.71,476.59
2018,4,12,13,30,194.0,391.0,5.3,15.0,553.0,604.8,477.4
2018,4,12,13,45,294.5,359.5,5.35,14.95,596.5,694.1,548.52
2018,4,12,14,0,395.0,328.0,5.4,14.9,640.0,763.79,604.25
2018,4,12,14,15,427.0,303.5,5.45,14.75,628.0,786.01,622.78
2018,4,12,14,30,459.0,279.0,5.5,14.6,616.0,788.97,627.8
2018,4,12,14,45,607.5,217.5,5.5,14.45,639.0,867.08,691.62
2018,4,12,15,0,756.0,156.0,5.5,14.3,662.0,931.98,741.42
2018,4,12,15,15,739.0,150.5,5.5,14.3,617.5,892.97,714.24
2018,4,12,15,30,722.0,145.0,5.5,14.3,573.0,851.65,685.73
2018,4,12,15,45,680.5,140.0,5.45,13.8,516.5,787.39,640.56
2018,4,12,16,0,639.0,135.0,5.4,13.3,460.0,723.03,594.49
2018,4,12,16,15,615.0,123.5,5.3,12.95,409.0,666.0,552.64
2018,4,12,16,30,591.0,112.0,5.2,12.6,358.0,608.58,509.05
2018,4,12,16,45,569.0,103.5,5.05,12.25,314.0,555.85,467.54
2018,4,12,17,0,547.0,95.0,4.9,11.9,270.0,503.08,424.64
2018,4,12,17,15,480.0,84.5,4.55,11.4,217.5,417.73,353.0
2018,4,12,17,30,413.0,74.0,4.2,10.9,165.0,342.8,287.9
2018,4,12,17,45,319.0,61.0,3.85,10.4,119.5,257.58,212.53
2018,4,12,18,0,225.0,48.0,3.5,9.9,74.0,182.99,144.41
2018,4,12,18,15,128.0,29.5,3.2,9.55,43.0,103.32,50.08
2018,4,12,18,30,31.0,11.0,2.9,9.2,12.0,20.48,0.0
2018,4,12,18,45,15.5,5.5,2.6,8.8,6.0,0.0,0.0
2018,4,12,19,0,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,4,12,19,15,0.0,0.0,2.25,8.2,0.0,0.0,0.0
2018,4,12,19,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,4,12,19,45,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,4,12,20,0,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,4,12,20,15,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,4,12,20,30,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,4,12,20,45,0.0,0.0,2.0,7.05,0.0,0.0,0.0
2018,4,12,21,0,0.0,0.0,2.0,6.9,0.0,0.0,0.0
2018,4,12,21,15,0.0,0.0,1.95,6.8,0.0,0.0,0.0
2018,4,12,21,30,0.0,0.0,1.9,6.7,0.0,0.0,0.0
2018,4,12,21,45,0.0,0.0,1.9,6.65,0.0,0.0,0.0
2018,4,12,22,0,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,4,12,22,15,0.0,0.0,1.95,6.55,0.0,0.0,0.0
2018,4,12,22,30,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2018,4,12,22,45,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2018,4,12,23,0,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2018,4,12,23,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2018,4,12,23,30,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2018,4,12,23,45,0.0,0.0,2.35,6.45,0.0,0.0,0.0
2018,4,13,0,0,0.0,0.0,2.4,6.4,0.0,0.0,0.0
2018,4,13,0,15,0.0,0.0,2.25,6.2,0.0,0.0,0.0
2018,4,13,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2018,4,13,0,45,0.0,0.0,1.95,5.8,0.0,0.0,0.0
2018,4,13,1,0,0.0,0.0,1.8,5.6,0.0,0.0,0.0
2018,4,13,1,15,0.0,0.0,1.75,5.55,0.0,0.0,0.0
2018,4,13,1,30,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,4,13,1,45,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2018,4,13,2,0,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2018,4,13,2,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2018,4,13,2,30,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,4,13,2,45,0.0,0.0,1.75,5.45,0.0,0.0,0.0
2018,4,13,3,0,0.0,0.0,1.8,5.4,0.0,0.0,0.0
2018,4,13,3,15,0.0,0.0,1.85,5.4,0.0,0.0,0.0
2018,4,13,3,30,0.0,0.0,1.9,5.4,0.0,0.0,0.0
2018,4,13,3,45,0.0,0.0,1.9,5.35,0.0,0.0,0.0
2018,4,13,4,0,0.0,0.0,1.9,5.3,0.0,0.0,0.0
2018,4,13,4,15,0.0,0.0,1.75,5.15,0.0,0.0,0.0
2018,4,13,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2018,4,13,4,45,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,4,13,5,0,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,4,13,5,15,2.5,1.0,1.6,5.35,1.0,0.0,0.0
2018,4,13,5,30,5.0,2.0,1.8,5.9,2.0,0.0,0.0
2018,4,13,5,45,83.5,17.5,2.0,6.45,23.5,15.92,0.0
2018,4,13,6,0,162.0,33.0,2.2,7.0,45.0,25.99,13.42
2018,4,13,6,15,279.0,46.5,2.35,7.7,88.0,36.06,26.28
2018,4,13,6,30,396.0,60.0,2.5,8.4,131.0,45.88,35.8
2018,4,13,6,45,478.5,69.0,2.65,9.15,183.0,53.59,43.07
2018,4,13,7,0,561.0,78.0,2.8,9.9,235.0,58.77,47.78
2018,4,13,7,15,614.0,84.0,3.05,10.6,289.0,61.19,49.82
2018,4,13,7,30,667.0,90.0,3.3,11.3,343.0,63.59,51.71
2018,4,13,7,45,705.0,94.5,3.5,12.05,397.0,92.16,56.35
2018,4,13,8,0,743.0,99.0,3.7,12.8,451.0,148.51,88.3
2018,4,13,8,15,769.0,103.5,3.75,13.35,502.5,207.5,134.24
2018,4,13,8,30,795.0,108.0,3.8,13.9,554.0,273.8,191.2
2018,4,13,8,45,814.5,112.0,3.85,14.45,602.0,335.44,246.1
2018,4,13,9,0,834.0,116.0,3.9,15.0,650.0,398.65,301.87
2018,4,13,9,15,854.0,116.5,3.9,15.45,694.0,460.29,355.25
2018,4,13,9,30,874.0,117.0,3.9,15.9,738.0,522.87,407.77
2018,4,13,9,45,890.5,116.0,3.9,16.35,776.0,583.43,457.1
2018,4,13,10,0,907.0,115.0,3.9,16.8,814.0,642.41,503.68
2018,4,13,10,15,913.0,117.5,3.9,17.2,843.5,697.26,545.76
2018,4,13,10,30,919.0,120.0,3.9,17.6,873.0,750.36,585.29
2018,4,13,10,45,923.0,122.0,3.9,18.0,895.0,799.55,620.21
2018,4,13,11,0,927.0,124.0,3.9,18.4,917.0,846.36,651.62
2018,4,13,11,15,929.5,125.5,3.9,18.65,931.5,888.9,680.05
2018,4,13,11,30,932.0,127.0,3.9,18.9,946.0,928.56,706.25
2018,4,13,11,45,932.0,128.0,3.9,19.2,951.5,962.46,728.18
2018,4,13,12,0,932.0,129.0,3.9,19.5,957.0,993.01,747.75
2018,4,13,12,15,931.0,129.0,3.9,19.65,954.0,1018.13,764.07
2018,4,13,12,30,930.0,129.0,3.9,19.8,951.0,1039.59,777.99
2018,4,13,12,45,926.0,129.5,3.95,19.95,940.0,1054.85,788.21
2018,4,13,13,0,922.0,130.0,4.0,20.1,929.0,1066.21,796.0
