Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,13,13,15,916.0,129.5,4.0,20.1,909.5,1070.58,799.41
2018,4,13,13,30,910.0,129.0,4.0,20.1,890.0,1070.99,800.39
2018,4,13,13,45,901.0,129.0,4.0,20.15,863.0,1064.95,797.1
2018,4,13,14,0,892.0,129.0,4.0,20.2,836.0,1055.08,791.45
2018,4,13,14,15,876.0,128.5,3.95,20.1,799.0,1045.39,786.21
2018,4,13,14,30,860.0,128.0,3.9,20.0,762.0,1020.57,770.87
2018,4,13,14,45,846.0,125.5,3.85,19.9,722.0,992.1,753.2
2018,4,13,15,0,832.0,123.0,3.8,19.8,682.0,960.45,733.37
2018,4,13,15,15,817.0,120.0,3.8,19.8,638.5,924.36,710.42
2018,4,13,15,30,802.0,117.0,3.8,19.8,595.0,885.6,685.45
2018,4,13,15,45,778.0,111.5,3.6,19.35,543.0,833.75,651.0
2018,4,13,16,0,754.0,106.0,3.4,18.9,491.0,785.43,618.68
2018,4,13,16,15,727.0,100.0,3.05,18.45,439.5,728.04,578.41
2018,4,13,16,30,700.0,94.0,2.7,18.0,388.0,670.21,537.08
2018,4,13,16,45,661.5,88.0,2.4,17.55,335.5,604.08,488.38
2018,4,13,17,0,623.0,82.0,2.1,17.1,283.0,539.29,438.09
2018,4,13,17,15,562.5,74.0,1.85,16.1,230.0,460.36,375.84
2018,4,13,17,30,502.0,66.0,1.6,15.1,177.0,385.85,314.53
2018,4,13,17,45,408.5,54.5,1.35,14.15,129.0,295.88,238.37
2018,4,13,18,0,315.0,43.0,1.1,13.2,81.0,216.56,168.2
2018,4,13,18,15,189.5,28.0,1.15,12.8,47.5,126.03,67.02
2018,4,13,18,30,64.0,13.0,1.2,12.4,14.0,33.41,0.0
2018,4,13,18,45,32.0,6.5,1.2,12.0,7.0,0.0,0.0
2018,4,13,19,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,4,13,19,15,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,4,13,19,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,4,13,19,45,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,4,13,20,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,4,13,20,15,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,4,13,20,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,4,13,20,45,0.0,0.0,1.15,10.45,0.0,0.0,0.0
2018,4,13,21,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,4,13,21,15,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,4,13,21,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,4,13,21,45,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,4,13,22,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,4,13,22,15,0.0,0.0,1.05,9.7,0.0,0.0,0.0
2018,4,13,22,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,4,13,22,45,0.0,0.0,1.0,9.55,0.0,0.0,0.0
2018,4,13,23,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,4,13,23,15,0.0,0.0,1.0,9.45,0.0,0.0,0.0
2018,4,13,23,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,4,13,23,45,0.0,0.0,0.95,9.4,0.0,0.0,0.0
2018,4,14,0,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,4,14,0,15,0.0,0.0,0.85,9.45,0.0,0.0,0.0
2018,4,14,0,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,4,14,0,45,0.0,0.0,0.8,9.55,0.0,0.0,0.0
2018,4,14,1,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,4,14,1,15,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,4,14,1,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,4,14,1,45,0.0,0.0,0.8,9.65,0.0,0.0,0.0
2018,4,14,2,0,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,4,14,2,15,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,4,14,2,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,4,14,2,45,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,4,14,3,0,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,4,14,3,15,0.0,0.0,0.85,9.7,0.0,0.0,0.0
2018,4,14,3,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,4,14,3,45,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,4,14,4,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,4,14,4,15,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,4,14,4,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,4,14,4,45,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,4,14,5,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,4,14,5,15,7.0,1.0,0.85,10.1,1.0,0.0,0.0
2018,4,14,5,30,14.0,2.0,0.8,10.5,2.0,0.0,0.0
2018,4,14,5,45,131.5,16.5,0.75,10.9,26.5,15.01,0.0
2018,4,14,6,0,249.0,31.0,0.7,11.3,51.0,26.11,14.25
2018,4,14,6,15,365.0,41.5,0.9,12.05,95.5,33.66,23.84
2018,4,14,6,30,481.0,52.0,1.1,12.8,140.0,41.02,30.94
2018,4,14,6,45,553.0,59.5,1.25,13.55,192.5,45.44,35.11
2018,4,14,7,0,625.0,67.0,1.4,14.3,245.0,49.78,38.98
2018,4,14,7,15,672.0,72.5,1.55,15.05,299.5,52.29,41.06
2018,4,14,7,30,719.0,78.0,1.7,15.8,354.0,54.73,42.98
2018,4,14,7,45,752.0,82.0,1.8,16.5,407.5,91.57,52.96
2018,4,14,8,0,785.0,86.0,1.9,17.2,461.0,149.36,85.35
2018,4,14,8,15,809.0,90.0,1.95,17.8,512.5,209.61,131.53
2018,4,14,8,30,833.0,94.0,2.0,18.4,564.0,272.47,184.73
2018,4,14,8,45,850.0,96.5,2.05,19.0,611.0,334.31,238.68
2018,4,14,9,0,867.0,99.0,2.1,19.6,658.0,397.28,292.91
2018,4,14,9,15,881.0,101.0,2.15,20.05,700.5,462.16,347.3
2018,4,14,9,30,895.0,103.0,2.2,20.5,743.0,523.66,397.42
2018,4,14,9,45,906.5,104.0,2.2,20.95,779.5,582.79,443.91
2018,4,14,10,0,918.0,105.0,2.2,21.4,816.0,641.18,488.17
2018,4,14,10,15,925.5,106.0,2.15,21.75,845.5,696.01,528.27
2018,4,14,10,30,933.0,107.0,2.1,22.1,875.0,749.16,565.84
2018,4,14,10,45,938.0,108.0,2.1,22.45,897.0,798.56,598.78
2018,4,14,11,0,943.0,109.0,2.1,22.8,919.0,845.6,628.78
2018,4,14,11,15,945.5,109.5,2.0,23.05,932.5,887.55,654.3
2018,4,14,11,30,948.0,110.0,1.9,23.3,946.0,926.54,677.43
2018,4,14,11,45,949.0,110.5,1.85,23.55,951.5,961.07,697.89
2018,4,14,12,0,950.0,111.0,1.8,23.8,957.0,992.21,716.01
2018,4,14,12,15,949.0,111.0,1.75,23.95,954.5,1017.46,730.55
2018,4,14,12,30,948.0,111.0,1.7,24.1,952.0,1038.97,742.75
2018,4,14,12,45,944.0,111.5,1.65,24.2,940.5,1054.22,751.23
2018,4,14,13,0,940.0,112.0,1.6,24.3,929.0,1065.5,757.37
2018,4,14,13,15,936.0,110.5,1.6,24.3,910.0,1070.67,760.98
2018,4,14,13,30,932.0,109.0,1.6,24.3,891.0,1071.8,762.33
2018,4,14,13,45,926.0,107.5,1.6,24.35,864.5,1066.87,759.98
2018,4,14,14,0,920.0,106.0,1.6,24.4,838.0,1057.98,755.39
2018,4,14,14,15,911.5,104.0,1.65,24.25,804.0,1042.13,748.0
2018,4,14,14,30,903.0,102.0,1.7,24.1,770.0,1022.54,738.36
2018,4,14,14,45,892.0,99.0,1.75,23.95,730.0,995.78,724.17
2018,4,14,15,0,881.0,96.0,1.8,23.8,690.0,965.66,707.78
2018,4,14,15,15,865.0,93.5,1.8,23.8,644.5,928.34,685.52
2018,4,14,15,30,849.0,91.0,1.8,23.8,599.0,897.2,667.24
2018,4,14,15,45,829.0,87.5,1.9,23.3,549.5,849.76,640.01
2018,4,14,16,0,809.0,84.0,2.0,22.8,500.0,800.48,610.84
2018,4,14,16,15,781.0,80.5,1.95,22.15,447.5,743.27,574.3
2018,4,14,16,30,753.0,77.0,1.9,21.5,395.0,685.52,536.4
2018,4,14,16,45,711.5,72.5,1.9,20.9,340.5,616.75,489.3
2018,4,14,17,0,670.0,68.0,1.9,20.3,286.0,553.25,443.15
2018,4,14,17,15,606.5,62.0,1.75,19.25,232.0,473.0,381.28
2018,4,14,17,30,543.0,56.0,1.6,18.2,178.0,397.6,320.44
2018,4,14,17,45,440.0,48.0,1.5,17.15,129.5,305.08,243.49
2018,4,14,18,0,337.0,40.0,1.4,16.1,81.0,222.71,171.88
2018,4,14,18,15,201.5,25.5,1.35,15.6,47.0,127.47,72.05
2018,4,14,18,30,66.0,11.0,1.3,15.1,13.0,32.22,0.0
2018,4,14,18,45,33.0,5.5,1.3,14.6,6.5,0.0,0.0
2018,4,14,19,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,4,14,19,15,0.0,0.0,1.25,13.85,0.0,0.0,0.0
2018,4,14,19,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,4,14,19,45,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,4,14,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,4,14,20,15,0.0,0.0,1.15,12.85,0.0,0.0,0.0
2018,4,14,20,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,4,14,20,45,0.0,0.0,1.05,12.55,0.0,0.0,0.0
2018,4,14,21,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,4,14,21,15,0.0,0.0,0.95,12.3,0.0,0.0,0.0
2018,4,14,21,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,4,14,21,45,0.0,0.0,0.85,12.15,0.0,0.0,0.0
2018,4,14,22,0,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,4,14,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,4,14,22,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,4,14,22,45,0.0,0.0,0.8,11.85,0.0,0.0,0.0
2018,4,14,23,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,4,14,23,15,0.0,0.0,0.85,11.75,0.0,0.0,0.0
2018,4,14,23,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,4,14,23,45,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,4,15,0,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,4,15,0,15,0.0,0.0,0.95,11.45,0.0,0.0,0.0
2018,4,15,0,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,4,15,0,45,0.0,0.0,1.05,11.3,0.0,0.0,0.0
2018,4,15,1,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,4,15,1,15,0.0,0.0,1.05,11.05,0.0,0.0,0.0
2018,4,15,1,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,4,15,1,45,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,4,15,2,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,4,15,2,15,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,4,15,2,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,4,15,2,45,0.0,0.0,0.95,10.25,0.0,0.0,0.0
2018,4,15,3,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,4,15,3,15,0.0,0.0,0.85,10.1,0.0,0.0,0.0
2018,4,15,3,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,4,15,3,45,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,4,15,4,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,4,15,4,15,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,4,15,4,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,4,15,4,45,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,4,15,5,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,4,15,5,15,6.0,2.0,0.75,10.3,2.0,0.0,0.0
2018,4,15,5,30,12.0,4.0,0.7,10.5,4.0,0.0,0.0
2018,4,15,5,45,69.0,17.5,0.7,10.75,23.0,15.92,0.0
2018,4,15,6,0,126.0,31.0,0.7,11.0,42.0,24.96,14.1
2018,4,15,6,15,243.5,46.5,0.9,11.4,86.0,35.82,25.89
2018,4,15,6,30,361.0,62.0,1.1,11.8,130.0,47.11,36.53
2018,4,15,6,45,426.5,73.5,1.35,12.15,178.5,54.88,43.78
2018,4,15,7,0,492.0,85.0,1.6,12.5,227.0,63.85,51.85
2018,4,15,7,15,571.0,89.5,1.7,13.1,286.5,64.88,52.6
2018,4,15,7,30,650.0,94.0,1.8,13.7,346.0,66.08,53.4
2018,4,15,7,45,693.0,98.0,1.9,14.35,401.0,97.08,58.79
2018,4,15,8,0,736.0,102.0,2.0,15.0,456.0,152.89,90.87
2018,4,15,8,15,757.5,107.0,2.0,15.7,505.5,211.04,136.0
2018,4,15,8,30,779.0,112.0,2.0,16.4,555.0,276.08,191.04
2018,4,15,8,45,706.5,145.5,2.05,17.1,572.5,329.11,240.2
2018,4,15,9,0,634.0,179.0,2.1,17.8,590.0,377.81,283.95
2018,4,15,9,15,623.5,197.5,2.25,18.3,623.0,431.08,328.57
2018,4,15,9,30,613.0,216.0,2.4,18.8,656.0,482.46,370.22
2018,4,15,9,45,751.0,169.0,2.5,19.35,734.5,555.33,427.03
2018,4,15,10,0,889.0,122.0,2.6,19.9,813.0,639.96,491.69
2018,4,15,10,15,897.0,123.5,2.8,20.15,842.5,694.19,533.05
2018,4,15,10,30,905.0,125.0,3.0,20.4,872.0,746.87,572.52
2018,4,15,10,45,910.0,126.5,3.2,20.7,894.0,795.57,607.62
2018,4,15,11,0,915.0,128.0,3.4,21.0,916.0,842.0,639.45
2018,4,15,11,15,919.5,128.0,3.5,21.1,930.5,884.17,668.09
2018,4,15,11,30,924.0,128.0,3.6,21.2,945.0,923.6,694.75
2018,4,15,11,45,921.0,131.5,3.75,21.35,950.0,956.77,717.26
2018,4,15,12,0,918.0,135.0,3.9,21.5,955.0,986.5,737.48
2018,4,15,12,15,925.0,130.0,4.0,21.4,954.5,1013.86,756.57
2018,4,15,12,30,932.0,125.0,4.1,21.3,954.0,1037.79,773.47
2018,4,15,12,45,932.0,123.0,4.25,21.25,944.0,1054.26,785.7
2018,4,15,13,0,932.0,121.0,4.4,21.2,934.0,1066.87,795.55
2018,4,15,13,15,928.5,120.0,4.5,20.95,915.5,1073.07,801.73
2018,4,15,13,30,925.0,119.0,4.6,20.7,897.0,1075.28,805.73
2018,4,15,13,45,919.5,117.0,4.75,20.45,870.5,1070.4,805.62
2018,4,15,14,0,914.0,115.0,4.9,20.2,844.0,1061.56,802.95
2018,4,15,14,15,904.0,113.0,4.95,19.85,809.5,1044.33,794.03
2018,4,15,14,30,894.0,111.0,5.0,19.5,775.0,1023.41,782.67
2018,4,15,14,45,880.5,109.0,5.05,19.1,734.5,995.57,766.64
2018,4,15,15,0,867.0,107.0,5.1,18.7,694.0,974.46,755.3
2018,4,15,15,15,850.5,104.5,5.1,18.7,648.5,936.69,730.5
2018,4,15,15,30,834.0,102.0,5.1,18.7,603.0,896.29,703.74
2018,4,15,15,45,809.5,99.0,5.05,17.7,552.0,845.94,671.77
2018,4,15,16,0,785.0,96.0,5.0,16.7,501.0,794.06,638.0
2018,4,15,16,15,749.0,92.5,4.9,16.15,446.5,731.18,593.77
2018,4,15,16,30,713.0,89.0,4.8,15.6,392.0,672.84,552.02
2018,4,15,16,45,665.5,84.0,4.7,15.1,337.0,601.03,498.26
2018,4,15,17,0,618.0,79.0,4.6,14.6,282.0,531.42,443.07
2018,4,15,17,15,512.0,75.5,4.4,14.05,223.0,429.93,359.5
2018,4,15,17,30,406.0,72.0,4.2,13.5,164.0,334.65,278.7
2018,4,15,17,45,295.0,58.5,4.0,13.0,116.0,240.45,197.01
2018,4,15,18,0,184.0,45.0,3.8,12.5,68.0,158.62,124.66
2018,4,15,18,15,106.5,28.0,3.75,12.25,40.0,86.18,51.04
2018,4,15,18,30,29.0,11.0,3.7,12.0,12.0,19.75,0.0
2018,4,15,18,45,14.5,5.5,3.6,11.75,6.0,0.0,0.0
2018,4,15,19,0,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,4,15,19,15,0.0,0.0,3.45,11.35,0.0,0.0,0.0
2018,4,15,19,30,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,4,15,19,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2018,4,15,20,0,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,4,15,20,15,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,4,15,20,30,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,4,15,20,45,0.0,0.0,2.75,10.2,0.0,0.0,0.0
2018,4,15,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,4,15,21,15,0.0,0.0,2.4,9.85,0.0,0.0,0.0
2018,4,15,21,30,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,4,15,21,45,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2018,4,15,22,0,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,4,15,22,15,0.0,0.0,1.75,9.1,0.0,0.0,0.0
2018,4,15,22,30,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,4,15,22,45,0.0,0.0,1.45,8.65,0.0,0.0,0.0
2018,4,15,23,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,4,15,23,15,0.0,0.0,1.25,8.25,0.0,0.0,0.0
2018,4,15,23,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,4,15,23,45,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,4,16,0,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,4,16,0,15,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,4,16,0,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,4,16,0,45,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,4,16,1,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,4,16,1,15,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,4,16,1,30,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,4,16,1,45,0.0,0.0,1.0,7.05,0.0,0.0,0.0
2018,4,16,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,4,16,2,15,0.0,0.0,1.0,6.95,0.0,0.0,0.0
2018,4,16,2,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,4,16,2,45,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,4,16,3,0,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,4,16,3,15,0.0,0.0,1.0,6.95,0.0,0.0,0.0
2018,4,16,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,4,16,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,4,16,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,4,16,4,15,0.0,0.0,0.95,7.1,0.0,0.0,0.0
2018,4,16,4,30,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,4,16,4,45,0.0,0.0,0.9,7.25,0.0,0.0,0.0
2018,4,16,5,0,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,4,16,5,15,7.5,2.5,1.05,7.7,2.5,0.0,0.0
2018,4,16,5,30,15.0,5.0,1.2,8.1,5.0,0.0,0.0
2018,4,16,5,45,110.5,21.0,1.35,8.5,30.0,19.1,0.0
2018,4,16,6,0,206.0,37.0,1.5,8.9,55.0,29.05,18.07
2018,4,16,6,15,312.0,50.0,1.65,9.15,99.0,38.64,28.69
2018,4,16,6,30,418.0,63.0,1.8,9.4,143.0,47.98,37.7
2018,4,16,6,45,485.5,73.0,2.0,9.6,194.0,56.36,45.57
2018,4,16,7,0,553.0,83.0,2.2,9.8,245.0,62.19,50.91
2018,4,16,7,15,567.0,93.5,2.35,9.95,288.0,67.86,55.93
2018,4,16,7,30,581.0,104.0,2.5,10.1,331.0,73.14,60.48
2018,4,16,7,45,458.5,94.0,2.65,10.25,289.0,84.2,54.43
2018,4,16,8,0,336.0,84.0,2.8,10.4,247.0,98.08,63.62
2018,4,16,8,15,168.0,67.0,2.95,10.6,148.5,80.05,55.34
2018,4,16,8,30,0.0,50.0,3.1,10.8,50.0,44.2,32.15
2018,4,16,8,45,0.0,68.5,3.25,11.0,68.5,60.65,45.97
2018,4,16,9,0,0.0,87.0,3.4,11.2,87.0,77.14,59.65
2018,4,16,9,15,4.5,119.0,3.6,11.3,122.0,107.05,84.38
2018,4,16,9,30,9.0,151.0,3.8,11.4,157.0,137.4,109.27
2018,4,16,9,45,5.0,123.5,3.95,11.55,127.0,112.06,88.1
2018,4,16,10,0,1.0,96.0,4.1,11.7,97.0,85.86,66.22
2018,4,16,10,15,10.5,143.0,4.2,11.7,152.0,133.61,105.73
2018,4,16,10,30,20.0,190.0,4.3,11.7,207.0,184.65,147.46
2018,4,16,10,45,55.5,275.5,4.45,11.7,323.5,290.21,233.03
2018,4,16,11,0,91.0,361.0,4.6,11.7,440.0,400.91,320.77
2018,4,16,11,15,119.0,308.0,4.6,11.75,412.5,388.99,312.3
2018,4,16,11,30,147.0,255.0,4.6,11.8,385.0,377.7,304.85
2018,4,16,11,45,440.5,230.0,4.65,11.85,624.0,634.46,511.32
2018,4,16,12,0,734.0,205.0,4.7,11.9,863.0,901.6,712.31
2018,4,16,12,15,522.5,252.5,4.7,11.95,720.0,771.79,612.78
2018,4,16,12,30,311.0,300.0,4.7,12.0,577.0,612.92,489.63
2018,4,16,12,45,204.5,315.0,4.75,12.0,496.5,532.81,426.41
2018,4,16,13,0,98.0,330.0,4.8,12.0,416.0,433.64,346.72
2018,4,16,13,15,284.5,323.0,4.8,11.95,564.5,634.02,507.45
2018,4,16,13,30,471.0,316.0,4.8,11.9,713.0,837.2,662.69
2018,4,16,13,45,536.0,283.5,4.85,11.8,722.5,872.79,690.94
2018,4,16,14,0,601.0,251.0,4.9,11.7,732.0,909.53,720.96
2018,4,16,14,15,608.5,237.5,4.9,11.55,707.5,900.9,716.41
2018,4,16,14,30,616.0,224.0,4.9,11.4,683.0,888.98,709.83
2018,4,16,14,45,544.5,232.5,4.9,11.3,622.5,814.4,654.91
2018,4,16,15,0,473.0,241.0,4.9,11.2,562.0,746.09,603.88
2018,4,16,15,15,479.5,221.5,4.9,11.2,528.5,720.54,586.77
2018,4,16,15,30,486.0,202.0,4.9,11.2,495.0,692.34,567.25
2018,4,16,15,45,526.0,174.5,4.85,10.8,468.0,681.62,562.56
2018,4,16,16,0,566.0,147.0,4.8,10.4,441.0,672.69,558.81
2018,4,16,16,15,568.0,129.5,4.7,10.15,398.5,632.85,529.35
2018,4,16,16,30,570.0,112.0,4.6,9.9,356.0,590.6,497.42
2018,4,16,16,45,568.0,96.5,4.5,9.65,312.0,545.44,462.12
2018,4,16,17,0,566.0,81.0,4.4,9.4,268.0,498.53,424.16
2018,4,16,17,15,531.0,71.0,4.05,9.05,221.5,436.15,371.04
2018,4,16,17,30,496.0,61.0,3.7,8.7,175.0,375.94,318.07
2018,4,16,17,45,415.5,51.0,3.35,8.35,129.5,295.12,245.95
2018,4,16,18,0,335.0,41.0,3.0,8.0,84.0,222.33,178.77
2018,4,16,18,15,211.5,27.5,2.8,7.8,50.5,135.02,87.41
2018,4,16,18,30,88.0,14.0,2.6,7.6,17.0,42.28,0.0
2018,4,16,18,45,44.0,7.0,2.4,7.45,8.5,0.0,0.0
2018,4,16,19,0,0.0,0.0,2.2,7.3,0.0,0.0,0.0
2018,4,16,19,15,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,4,16,19,30,0.0,0.0,2.0,7.1,0.0,0.0,0.0
2018,4,16,19,45,0.0,0.0,1.9,7.05,0.0,0.0,0.0
2018,4,16,20,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,4,16,20,15,0.0,0.0,1.75,6.9,0.0,0.0,0.0
2018,4,16,20,30,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,4,16,20,45,0.0,0.0,1.65,6.75,0.0,0.0,0.0
2018,4,16,21,0,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,4,16,21,15,0.0,0.0,1.55,6.65,0.0,0.0,0.0
2018,4,16,21,30,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,4,16,21,45,0.0,0.0,1.5,6.55,0.0,0.0,0.0
2018,4,16,22,0,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,4,16,22,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2018,4,16,22,30,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,4,16,22,45,0.0,0.0,1.35,6.45,0.0,0.0,0.0
2018,4,16,23,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,4,16,23,15,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,4,16,23,30,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,4,16,23,45,0.0,0.0,1.3,6.35,0.0,0.0,0.0
2018,4,17,0,0,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,4,17,0,15,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,4,17,0,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,4,17,0,45,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,4,17,1,0,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,4,17,1,15,0.0,0.0,1.35,6.35,0.0,0.0,0.0
2018,4,17,1,30,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,4,17,1,45,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,4,17,2,0,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,4,17,2,15,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,4,17,2,30,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,4,17,2,45,0.0,0.0,1.45,6.4,0.0,0.0,0.0
2018,4,17,3,0,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,4,17,3,15,0.0,0.0,1.5,6.35,0.0,0.0,0.0
2018,4,17,3,30,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,4,17,3,45,0.0,0.0,1.45,6.3,0.0,0.0,0.0
2018,4,17,4,0,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,4,17,4,15,0.0,0.0,1.4,6.25,0.0,0.0,0.0
2018,4,17,4,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,4,17,4,45,0.0,0.0,1.35,6.15,0.0,0.0,0.0
2018,4,17,5,0,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,4,17,5,15,15.0,3.0,1.4,6.45,3.0,0.0,0.0
2018,4,17,5,30,30.0,6.0,1.5,6.8,6.0,5.46,0.0
2018,4,17,5,45,153.0,21.0,1.6,7.15,34.0,16.71,0.0
2018,4,17,6,0,276.0,36.0,1.7,7.5,62.0,28.3,18.02
2018,4,17,6,15,386.5,47.0,1.75,7.9,108.5,38.15,28.49
2018,4,17,6,30,497.0,58.0,1.8,8.3,155.0,45.77,35.92
2018,4,17,6,45,567.0,65.5,1.8,8.75,208.5,49.98,39.97
2018,4,17,7,0,637.0,73.0,1.8,9.2,262.0,54.12,43.74
2018,4,17,7,15,684.5,78.0,1.8,9.7,317.5,56.06,45.35
2018,4,17,7,30,732.0,83.0,1.8,10.2,373.0,57.98,46.85
2018,4,17,7,45,765.5,87.0,1.75,10.7,427.5,100.7,59.4
2018,4,17,8,0,799.0,91.0,1.7,11.2,482.0,159.43,94.52
2018,4,17,8,15,822.5,95.0,1.75,11.75,534.0,220.44,142.9
2018,4,17,8,30,846.0,99.0,1.8,12.3,586.0,283.98,197.99
2018,4,17,8,45,864.5,100.5,1.85,12.85,633.5,346.14,253.28
2018,4,17,9,0,883.0,102.0,1.9,13.4,681.0,413.06,311.57
2018,4,17,9,15,897.5,104.0,1.9,13.85,724.0,475.45,364.83
2018,4,17,9,30,912.0,106.0,1.9,14.3,767.0,537.96,416.32
2018,4,17,9,45,923.5,107.0,1.9,14.75,804.0,597.84,463.98
2018,4,17,10,0,935.0,108.0,1.9,15.2,841.0,656.94,509.31
2018,4,17,10,15,941.0,109.5,1.85,15.5,870.0,711.89,550.0
2018,4,17,10,30,947.0,111.0,1.8,15.8,899.0,764.98,587.96
2018,4,17,10,45,950.5,112.5,1.8,16.15,920.5,814.14,621.01
2018,4,17,11,0,954.0,114.0,1.8,16.5,942.0,860.78,651.06
2018,4,17,11,15,955.5,115.5,1.8,16.7,955.5,903.07,678.16
2018,4,17,11,30,957.0,117.0,1.8,16.9,969.0,942.31,702.99
2018,4,17,11,45,956.5,118.0,1.85,17.15,974.0,976.1,724.55
2018,4,17,12,0,956.0,119.0,1.9,17.4,979.0,1006.41,743.83
2018,4,17,12,15,955.5,119.0,1.95,17.55,976.5,1032.13,760.44
2018,4,17,12,30,955.0,119.0,2.0,17.7,974.0,1054.14,774.74
2018,4,17,12,45,952.0,119.5,2.05,17.8,963.0,1070.36,785.6
2018,4,17,13,0,949.0,120.0,2.1,17.9,952.0,1082.64,794.11
2018,4,17,13,15,944.0,119.0,2.1,17.95,932.5,1087.33,797.4
2018,4,17,13,30,939.0,118.0,2.1,18.0,913.0,1087.95,798.34
2018,4,17,13,45,931.0,117.5,2.15,18.0,885.5,1082.04,796.11
2018,4,17,14,0,923.0,117.0,2.2,18.0,858.0,1072.17,791.53
2018,4,17,14,15,912.5,116.0,2.25,17.9,823.5,1055.4,782.9
2018,4,17,14,30,902.0,115.0,2.3,17.8,789.0,1034.95,771.98
2018,4,17,14,45,887.0,113.5,2.3,17.7,747.5,1006.05,754.92
2018,4,17,15,0,872.0,112.0,2.3,17.6,706.0,984.07,742.53
2018,4,17,15,15,855.0,109.5,2.3,17.6,660.0,945.67,718.7
2018,4,17,15,30,838.0,107.0,2.3,17.6,614.0,904.64,693.01
2018,4,17,15,45,813.0,104.0,2.45,17.1,563.0,853.68,662.6
2018,4,17,16,0,788.0,101.0,2.6,16.6,512.0,801.19,630.17
2018,4,17,16,15,753.0,97.5,2.65,16.15,457.5,743.41,592.05
2018,4,17,16,30,718.0,94.0,2.7,15.7,403.0,681.53,549.74
2018,4,17,16,45,672.0,89.0,2.75,15.25,348.0,610.53,498.63
2018,4,17,17,0,626.0,84.0,2.8,14.8,293.0,541.52,445.82
2018,4,17,17,15,563.5,76.5,2.55,13.95,239.5,461.92,382.11
2018,4,17,17,30,501.0,69.0,2.3,13.1,186.0,386.93,319.64
2018,4,17,17,45,407.0,58.5,2.1,12.3,137.5,297.9,243.47
2018,4,17,18,0,313.0,48.0,1.9,11.5,89.0,219.81,174.18
2018,4,17,18,15,192.0,31.5,1.8,11.0,53.0,133.45,88.14
2018,4,17,18,30,71.0,15.0,1.7,10.5,17.0,37.44,0.0
2018,4,17,18,45,35.5,7.5,1.55,10.0,8.5,0.0,0.0
2018,4,17,19,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,4,17,19,15,0.0,0.0,1.35,9.25,0.0,0.0,0.0
2018,4,17,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,4,17,19,45,0.0,0.0,1.25,8.7,0.0,0.0,0.0
2018,4,17,20,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,4,17,20,15,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,4,17,20,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,4,17,20,45,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,4,17,21,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,4,17,21,15,0.0,0.0,1.25,8.05,0.0,0.0,0.0
2018,4,17,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,4,17,21,45,0.0,0.0,1.3,7.95,0.0,0.0,0.0
2018,4,17,22,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,4,17,22,15,0.0,0.0,1.25,7.85,0.0,0.0,0.0
2018,4,17,22,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,4,17,22,45,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,4,17,23,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,4,17,23,15,0.0,0.0,0.95,7.7,0.0,0.0,0.0
2018,4,17,23,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,4,17,23,45,0.0,0.0,0.85,7.55,0.0,0.0,0.0
2018,4,18,0,0,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,4,18,0,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,4,18,0,30,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,4,18,0,45,0.0,0.0,0.75,7.45,0.0,0.0,0.0
2018,4,18,1,0,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,4,18,1,15,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,4,18,1,30,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,4,18,1,45,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,4,18,2,0,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,4,18,2,15,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,4,18,2,30,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,4,18,2,45,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,4,18,3,0,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,4,18,3,15,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,4,18,3,30,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,4,18,3,45,0.0,0.0,0.65,7.4,0.0,0.0,0.0
2018,4,18,4,0,0.0,0.0,0.6,7.4,0.0,0.0,0.0
2018,4,18,4,15,0.0,0.0,0.6,7.45,0.0,0.0,0.0
2018,4,18,4,30,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2018,4,18,4,45,0.0,0.0,0.55,7.55,0.0,0.0,0.0
2018,4,18,5,0,0.0,0.0,0.5,7.6,0.0,0.0,0.0
2018,4,18,5,15,0.0,1.0,0.45,7.85,1.0,0.0,0.0
2018,4,18,5,30,0.0,2.0,0.4,8.1,2.0,1.82,0.0
2018,4,18,5,45,0.0,8.0,0.35,8.4,8.0,7.02,0.0
2018,4,18,6,0,0.0,14.0,0.3,8.7,14.0,12.3,4.81
2018,4,18,6,15,0.0,21.5,0.35,9.1,21.5,18.91,11.34
2018,4,18,6,30,0.0,29.0,0.4,9.5,29.0,25.53,17.6
2018,4,18,6,45,0.0,47.5,0.4,9.9,47.5,41.92,32.61
2018,4,18,7,0,0.0,66.0,0.4,10.3,66.0,57.97,47.08
2018,4,18,7,15,21.0,105.5,0.5,10.8,114.0,86.46,72.31
2018,4,18,7,30,42.0,145.0,0.6,11.3,162.0,114.16,96.28
2018,4,18,7,45,56.0,171.0,0.7,11.8,197.0,137.19,108.97
2018,4,18,8,0,70.0,197.0,0.8,12.3,232.0,164.41,129.24
2018,4,18,8,15,57.0,212.0,0.8,12.55,242.5,181.46,142.98
2018,4,18,8,30,44.0,227.0,0.8,12.8,253.0,196.8,155.51
2018,4,18,8,45,52.0,248.5,0.85,13.1,281.5,221.83,175.0
2018,4,18,9,0,60.0,270.0,0.9,13.4,310.0,248.16,195.4
2018,4,18,9,15,125.5,307.0,0.85,13.7,396.5,310.8,243.09
2018,4,18,9,30,191.0,344.0,0.8,14.0,483.0,384.27,298.3
2018,4,18,9,45,176.0,360.0,0.75,14.3,493.0,405.4,313.4
2018,4,18,10,0,161.0,376.0,0.7,14.6,503.0,424.78,327.08
2018,4,18,10,15,244.0,361.5,0.85,14.95,561.5,481.79,370.65
2018,4,18,10,30,327.0,347.0,1.0,15.3,620.0,544.59,417.91
2018,4,18,10,45,474.5,318.5,1.15,15.65,725.5,653.92,498.64
2018,4,18,11,0,622.0,290.0,1.3,16.0,831.0,770.49,582.09
2018,4,18,11,15,590.0,311.5,1.55,16.25,831.0,794.44,598.82
2018,4,18,11,30,558.0,333.0,1.8,16.5,831.0,814.56,613.59
2018,4,18,11,45,511.5,354.0,2.05,16.75,812.5,817.42,616.06
2018,4,18,12,0,465.0,375.0,2.3,17.0,794.0,815.72,615.25
2018,4,18,12,15,424.0,388.5,2.5,17.05,770.0,807.89,610.36
2018,4,18,12,30,383.0,402.0,2.7,17.1,746.0,786.09,595.82
2018,4,18,12,45,298.5,414.0,2.85,17.2,680.0,727.01,553.24
2018,4,18,13,0,214.0,426.0,3.0,17.3,614.0,648.72,496.4
2018,4,18,13,15,189.0,417.0,3.1,17.2,580.5,620.17,476.6
2018,4,18,13,30,164.0,408.0,3.2,17.1,547.0,590.12,455.17
2018,4,18,13,45,194.5,397.0,3.35,17.05,557.0,613.07,474.3
2018,4,18,14,0,225.0,386.0,3.5,17.0,567.0,634.85,492.34
2018,4,18,14,15,199.0,368.0,3.55,16.85,523.5,590.64,460.35
2018,4,18,14,30,173.0,350.0,3.6,16.7,480.0,545.75,427.78
2018,4,18,14,45,151.0,331.5,3.7,16.5,440.5,503.92,397.36
2018,4,18,15,0,129.0,313.0,3.8,16.3,401.0,462.02,366.39
2018,4,18,15,15,154.0,292.5,3.8,16.3,391.0,461.89,368.38
2018,4,18,15,30,179.0,272.0,3.8,16.3,381.0,459.69,368.6
2018,4,18,15,45,119.0,242.5,3.85,15.65,312.5,370.26,299.07
2018,4,18,16,0,59.0,213.0,3.9,15.0,244.0,269.18,218.44
2018,4,18,16,15,168.0,179.5,3.85,14.55,255.0,332.25,274.23
2018,4,18,16,30,277.0,146.0,3.8,14.1,266.0,384.53,320.1
2018,4,18,16,45,408.0,115.5,3.8,13.65,266.0,445.82,372.61
2018,4,18,17,0,539.0,85.0,3.8,13.2,266.0,484.13,405.37
2018,4,18,17,15,467.0,77.0,3.45,12.45,214.0,402.53,337.73
2018,4,18,17,30,395.0,69.0,3.1,11.7,162.0,323.01,270.29
2018,4,18,17,45,323.0,56.5,2.75,10.95,120.0,250.49,206.77
2018,4,18,18,0,251.0,44.0,2.4,10.2,78.0,185.83,148.37
2018,4,18,18,15,158.5,29.5,2.2,9.6,47.5,117.72,80.01
2018,4,18,18,30,66.0,15.0,2.0,9.0,17.0,35.74,0.0
2018,4,18,18,45,33.0,7.5,1.8,8.45,8.5,0.0,0.0
2018,4,18,19,0,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,4,18,19,15,0.0,0.0,1.55,7.7,0.0,0.0,0.0
2018,4,18,19,30,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,4,18,19,45,0.0,0.0,1.45,7.25,0.0,0.0,0.0
2018,4,18,20,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,4,18,20,15,0.0,0.0,1.4,6.85,0.0,0.0,0.0
2018,4,18,20,30,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,4,18,20,45,0.0,0.0,1.35,6.55,0.0,0.0,0.0
2018,4,18,21,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,4,18,21,15,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,4,18,21,30,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,4,18,21,45,0.0,0.0,1.3,6.05,0.0,0.0,0.0
2018,4,18,22,0,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,4,18,22,15,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,4,18,22,30,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,4,18,22,45,0.0,0.0,1.3,5.85,0.0,0.0,0.0
2018,4,18,23,0,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,4,18,23,15,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,4,18,23,30,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,4,18,23,45,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,4,19,0,0,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,4,19,0,15,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,4,19,0,30,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,4,19,0,45,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,4,19,1,0,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,4,19,1,15,0.0,0.0,1.35,5.95,0.0,0.0,0.0
2018,4,19,1,30,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,4,19,1,45,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,4,19,2,0,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,4,19,2,15,0.0,0.0,1.75,6.35,0.0,0.0,0.0
2018,4,19,2,30,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,4,19,2,45,0.0,0.0,2.05,6.45,0.0,0.0,0.0
2018,4,19,3,0,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2018,4,19,3,15,0.0,0.0,2.05,6.4,0.0,0.0,0.0
2018,4,19,3,30,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,4,19,3,45,0.0,0.0,1.75,6.15,0.0,0.0,0.0
2018,4,19,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,4,19,4,15,0.0,0.0,1.75,6.05,0.0,0.0,0.0
2018,4,19,4,30,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,4,19,4,45,0.0,0.0,2.0,6.15,0.0,0.0,0.0
2018,4,19,5,0,0.0,0.0,2.1,6.2,0.0,0.0,0.0
2018,4,19,5,15,38.0,5.0,2.15,6.35,5.0,0.0,0.0
2018,4,19,5,30,76.0,10.0,2.2,6.5,10.0,9.1,0.0
2018,4,19,5,45,229.0,22.0,2.2,6.65,41.5,18.67,0.0
2018,4,19,6,0,382.0,34.0,2.2,6.8,73.0,28.09,18.49
2018,4,19,6,15,483.5,41.5,2.3,7.2,121.0,33.0,24.07
2018,4,19,6,30,585.0,49.0,2.4,7.6,169.0,37.9,28.94
2018,4,19,6,45,646.0,55.0,2.45,8.0,223.0,45.21,35.76
2018,4,19,7,0,707.0,61.0,2.5,8.4,277.0,48.93,39.14
2018,4,19,7,15,746.0,65.5,2.65,9.1,332.0,51.19,41.02
2018,4,19,7,30,785.0,70.0,2.8,9.8,387.0,53.4,42.77
2018,4,19,7,45,812.0,74.0,2.95,10.45,441.0,95.72,52.57
2018,4,19,8,0,839.0,78.0,3.1,11.1,495.0,156.56,90.28
2018,4,19,8,15,828.0,89.5,3.3,11.8,536.5,219.71,142.73
2018,4,19,8,30,817.0,101.0,3.5,12.5,578.0,281.2,198.05
2018,4,19,8,45,681.5,154.5,3.7,13.2,574.0,332.79,249.24
2018,4,19,9,0,546.0,208.0,3.9,13.9,570.0,371.21,286.81
2018,4,19,9,15,414.0,270.5,4.0,14.3,554.5,402.28,315.47
2018,4,19,9,30,282.0,333.0,4.1,14.7,539.0,418.84,330.05
2018,4,19,9,45,290.0,349.0,4.2,15.1,570.0,458.14,361.01
2018,4,19,10,0,298.0,365.0,4.3,15.5,601.0,498.08,391.84
2018,4,19,10,15,257.0,384.0,4.4,15.75,592.5,509.45,400.14
2018,4,19,10,30,216.0,403.0,4.5,16.0,584.0,513.34,402.44
2018,4,19,10,45,181.5,415.5,4.6,16.2,570.0,514.33,402.47
2018,4,19,11,0,147.0,428.0,4.7,16.4,556.0,511.98,399.75
2018,4,19,11,15,135.0,426.0,4.75,16.55,545.0,511.68,399.14
2018,4,19,11,30,123.0,424.0,4.8,16.7,534.0,509.76,397.29
2018,4,19,11,45,95.0,412.5,4.8,16.8,498.0,472.64,368.51
2018,4,19,12,0,67.0,401.0,4.8,16.9,462.0,441.84,344.34
2018,4,19,12,15,57.0,393.5,4.85,17.0,445.0,429.87,335.05
2018,4,19,12,30,47.0,386.0,4.9,17.1,428.0,416.92,324.94
2018,4,19,12,45,46.5,365.0,4.95,17.15,406.5,398.78,311.4
2018,4,19,13,0,46.0,344.0,5.0,17.2,385.0,379.94,297.31
2018,4,19,13,15,39.0,332.0,5.05,17.15,366.0,363.18,284.57
2018,4,19,13,30,32.0,320.0,5.1,17.1,347.0,345.91,271.37
2018,4,19,13,45,52.5,339.0,5.15,17.1,382.0,388.84,305.76
2018,4,19,14,0,73.0,358.0,5.2,17.1,417.0,432.35,340.3
2018,4,19,14,15,207.0,319.0,5.15,17.0,476.5,544.16,431.32
2018,4,19,14,30,341.0,280.0,5.1,16.9,536.0,651.68,517.06
2018,4,19,14,45,451.5,236.0,5.05,16.8,557.0,725.86,576.08
2018,4,19,15,0,562.0,192.0,5.0,16.7,578.0,782.31,621.79
2018,4,19,15,15,577.0,181.5,5.0,16.7,555.0,772.19,615.82
2018,4,19,15,30,592.0,171.0,5.0,16.7,532.0,758.69,607.62
2018,4,19,15,45,523.5,171.5,4.8,16.3,471.5,674.21,544.6
2018,4,19,16,0,455.0,172.0,4.6,15.9,411.0,599.79,488.1
2018,4,19,16,15,370.5,169.0,4.4,15.6,350.5,511.76,419.41
2018,4,19,16,30,286.0,166.0,4.2,15.3,290.0,415.05,342.57
2018,4,19,16,45,401.0,129.5,4.05,15.0,279.0,456.84,379.2
2018,4,19,17,0,516.0,93.0,3.9,14.7,268.0,477.23,397.24
2018,4,19,17,15,524.0,78.0,3.4,13.95,229.0,438.32,365.03
2018,4,19,17,30,532.0,63.0,2.9,13.2,190.0,397.19,329.33
2018,4,19,17,45,450.0,54.0,2.45,12.5,142.5,314.81,257.78
2018,4,19,18,0,368.0,45.0,2.0,11.8,95.0,240.24,190.9
2018,4,19,18,15,237.5,31.5,1.85,11.25,58.5,152.1,105.73
2018,4,19,18,30,107.0,18.0,1.7,10.7,22.0,52.15,0.0
2018,4,19,18,45,53.5,9.0,1.55,10.15,11.0,0.0,0.0
2018,4,19,19,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,4,19,19,15,0.0,0.0,1.4,9.45,0.0,0.0,0.0
2018,4,19,19,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,4,19,19,45,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,4,19,20,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,4,19,20,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,4,19,20,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,4,19,20,45,0.0,0.0,1.7,9.15,0.0,0.0,0.0
2018,4,19,21,0,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,4,19,21,15,0.0,0.0,1.85,9.2,0.0,0.0,0.0
2018,4,19,21,30,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,4,19,21,45,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,4,19,22,0,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,4,19,22,15,0.0,0.0,1.95,9.15,0.0,0.0,0.0
2018,4,19,22,30,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,4,19,22,45,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,4,19,23,0,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,4,19,23,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,4,19,23,30,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,4,19,23,45,0.0,0.0,1.75,8.8,0.0,0.0,0.0
2018,4,20,0,0,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,4,20,0,15,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,4,20,0,30,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,4,20,0,45,0.0,0.0,1.7,8.65,0.0,0.0,0.0
2018,4,20,1,0,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,4,20,1,15,0.0,0.0,1.65,8.6,0.0,0.0,0.0
2018,4,20,1,30,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,4,20,1,45,0.0,0.0,1.55,8.55,0.0,0.0,0.0
2018,4,20,2,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,4,20,2,15,0.0,0.0,1.5,8.55,0.0,0.0,0.0
2018,4,20,2,30,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,4,20,2,45,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,4,20,3,0,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,4,20,3,15,0.0,0.0,1.4,8.55,0.0,0.0,0.0
2018,4,20,3,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,4,20,3,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,4,20,4,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,4,20,4,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,4,20,4,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,4,20,4,45,0.0,0.0,1.15,8.55,0.0,0.0,0.0
2018,4,20,5,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,4,20,5,15,24.0,5.0,1.25,8.95,5.0,0.0,0.0
2018,4,20,5,30,48.0,10.0,1.3,9.3,10.0,9.1,0.0
2018,4,20,5,45,166.0,25.0,1.4,9.65,40.0,19.82,0.0
2018,4,20,6,0,284.0,40.0,1.5,10.0,70.0,31.3,21.19
2018,4,20,6,15,386.5,50.5,1.55,10.55,116.5,40.71,30.63
2018,4,20,6,30,489.0,61.0,1.6,11.1,163.0,47.75,37.38
2018,4,20,6,45,527.0,71.0,1.65,11.65,209.5,53.84,43.01
2018,4,20,7,0,565.0,81.0,1.7,12.2,256.0,59.63,48.14
2018,4,20,7,15,644.5,82.5,1.8,12.9,317.5,58.72,47.1
2018,4,20,7,30,724.0,84.0,1.9,13.6,379.0,58.14,46.31
2018,4,20,7,45,705.5,97.5,1.95,14.25,417.0,103.89,61.14
2018,4,20,8,0,687.0,111.0,2.0,14.9,455.0,160.44,98.44
2018,4,20,8,15,731.0,112.0,2.2,15.75,511.5,216.42,141.74
2018,4,20,8,30,775.0,113.0,2.4,16.6,568.0,282.01,196.62
2018,4,20,8,45,827.5,105.5,2.55,17.45,626.0,342.68,248.54
2018,4,20,9,0,880.0,98.0,2.7,18.3,684.0,412.36,307.3
2018,4,20,9,15,895.5,98.5,2.85,18.9,726.0,473.44,359.16
2018,4,20,9,30,911.0,99.0,3.0,19.5,768.0,534.72,409.57
2018,4,20,9,45,924.0,98.0,3.1,20.05,804.5,593.25,456.28
2018,4,20,10,0,937.0,97.0,3.2,20.6,841.0,651.11,500.96
2018,4,20,10,15,943.5,98.5,3.3,21.0,870.0,706.05,542.4
2018,4,20,10,30,950.0,100.0,3.4,21.4,899.0,759.18,581.4
2018,4,20,10,45,953.5,101.5,3.45,21.75,920.0,808.05,614.56
2018,4,20,11,0,957.0,103.0,3.5,22.1,941.0,854.4,645.26
2018,4,20,11,15,959.0,103.5,3.55,22.35,954.0,895.84,672.55
2018,4,20,11,30,961.0,104.0,3.6,22.6,967.0,934.24,697.62
2018,4,20,11,45,961.0,104.0,3.65,22.85,971.5,967.17,718.88
2018,4,20,12,0,961.0,104.0,3.7,23.1,976.0,996.63,737.8
2018,4,20,12,15,960.5,104.0,3.75,23.2,973.0,1022.01,754.48
2018,4,20,12,30,960.0,104.0,3.8,23.3,970.0,1043.66,768.77
2018,4,20,12,45,957.5,103.0,3.85,23.4,958.5,1058.48,778.68
2018,4,20,13,0,955.0,102.0,3.9,23.5,947.0,1069.3,786.14
2018,4,20,13,15,950.5,101.5,3.9,23.5,927.5,1074.61,790.11
2018,4,20,13,30,946.0,101.0,3.9,23.5,908.0,1075.87,791.63
2018,4,20,13,45,940.0,100.0,3.95,23.45,881.5,1071.04,789.84
2018,4,20,14,0,934.0,99.0,4.0,23.4,855.0,1062.22,785.62
2018,4,20,14,15,925.0,98.0,4.0,23.25,821.5,1046.5,776.94
2018,4,20,14,30,916.0,97.0,4.0,23.1,788.0,1027.06,765.91
2018,4,20,14,45,903.5,95.5,4.0,22.95,747.5,1000.07,749.89
2018,4,20,15,0,891.0,94.0,4.0,22.8,707.0,969.82,731.67
2018,4,20,15,15,876.5,91.0,4.0,22.8,661.5,932.9,708.4
2018,4,20,15,30,862.0,88.0,4.0,22.8,616.0,893.26,683.1
2018,4,20,15,45,842.0,85.5,3.85,22.2,566.5,855.12,659.42
2018,4,20,16,0,822.0,83.0,3.7,21.6,517.0,806.61,628.02
2018,4,20,16,15,795.0,79.5,3.5,21.05,464.5,749.77,589.71
2018,4,20,16,30,768.0,76.0,3.3,20.5,412.0,692.32,550.18
2018,4,20,16,45,730.5,72.0,3.1,20.0,358.0,626.53,503.26
2018,4,20,17,0,693.0,68.0,2.9,19.5,304.0,561.84,454.69
2018,4,20,17,15,639.5,62.0,2.55,18.45,250.5,490.1,398.35
2018,4,20,17,30,586.0,56.0,2.2,17.4,197.0,418.93,340.16
2018,4,20,17,45,496.5,48.0,1.8,16.4,147.0,331.4,266.45
2018,4,20,18,0,407.0,40.0,1.4,15.4,97.0,252.8,197.78
2018,4,20,18,15,280.5,28.5,1.35,14.7,60.0,165.91,115.72
2018,4,20,18,30,154.0,17.0,1.3,14.0,23.0,66.88,0.0
2018,4,20,18,45,77.0,8.5,1.25,13.35,11.5,0.0,0.0
2018,4,20,19,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,4,20,19,15,0.0,0.0,1.15,12.4,0.0,0.0,0.0
2018,4,20,19,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,4,20,19,45,0.0,0.0,1.05,11.8,0.0,0.0,0.0
2018,4,20,20,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,4,20,20,15,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,4,20,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,4,20,20,45,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,4,20,21,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,4,20,21,15,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,4,20,21,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,4,20,21,45,0.0,0.0,0.95,9.95,0.0,0.0,0.0
2018,4,20,22,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,4,20,22,15,0.0,0.0,0.95,9.65,0.0,0.0,0.0
2018,4,20,22,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,4,20,22,45,0.0,0.0,1.0,9.35,0.0,0.0,0.0
2018,4,20,23,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,4,20,23,15,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,4,20,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,4,20,23,45,0.0,0.0,1.0,8.85,0.0,0.0,0.0
2018,4,21,0,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,4,21,0,15,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,4,21,0,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,4,21,0,45,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,4,21,1,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,4,21,1,15,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,4,21,1,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,4,21,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,4,21,2,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,4,21,2,15,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,4,21,2,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,4,21,2,45,0.0,0.0,0.95,7.85,0.0,0.0,0.0
2018,4,21,3,0,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,4,21,3,15,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,4,21,3,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,4,21,3,45,0.0,0.0,0.9,7.75,0.0,0.0,0.0
2018,4,21,4,0,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,4,21,4,15,0.0,0.0,0.85,7.8,0.0,0.0,0.0
2018,4,21,4,30,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,4,21,4,45,0.0,0.0,0.8,7.95,0.0,0.0,0.0
2018,4,21,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,4,21,5,15,33.0,4.5,0.8,8.65,5.0,0.0,0.0
2018,4,21,5,30,66.0,9.0,0.8,9.3,10.0,8.19,0.0
2018,4,21,5,45,197.0,23.0,0.75,9.95,41.5,19.23,2.61
2018,4,21,6,0,328.0,37.0,0.7,10.6,73.0,30.42,20.6
2018,4,21,6,15,403.0,46.5,0.75,11.3,115.5,36.88,27.24
2018,4,21,6,30,478.0,56.0,0.8,12.0,158.0,43.13,33.17
2018,4,21,6,45,353.5,76.5,0.8,12.7,163.5,56.16,44.93
2018,4,21,7,0,229.0,97.0,0.8,13.4,169.0,73.23,59.99
2018,4,21,7,15,263.5,119.0,0.85,14.3,216.0,87.92,72.56
2018,4,21,7,30,298.0,141.0,0.9,15.2,263.0,102.01,84.31
2018,4,21,7,45,326.5,159.5,0.95,16.1,310.0,134.37,96.61
2018,4,21,8,0,355.0,178.0,1.0,17.0,357.0,176.13,124.11
2018,4,21,8,15,486.0,168.5,1.1,17.95,440.0,215.65,149.45
2018,4,21,8,30,617.0,159.0,1.2,18.9,523.0,276.09,194.53
2018,4,21,8,45,743.5,128.0,1.3,19.85,601.0,332.3,238.72
2018,4,21,9,0,870.0,97.0,1.4,20.8,679.0,408.98,299.47
2018,4,21,9,15,884.0,98.0,1.45,21.5,720.5,469.14,348.85
2018,4,21,9,30,898.0,99.0,1.5,22.2,762.0,529.36,396.56
2018,4,21,9,45,909.5,99.5,1.55,22.9,798.0,587.58,441.05
2018,4,21,10,0,921.0,100.0,1.6,23.6,834.0,645.03,483.35
2018,4,21,10,15,927.5,101.0,1.6,24.05,862.0,698.64,521.62
2018,4,21,10,30,934.0,102.0,1.6,24.5,890.0,750.48,557.42
2018,4,21,10,45,938.5,102.5,1.6,24.95,911.0,798.36,587.87
2018,4,21,11,0,943.0,103.0,1.6,25.4,932.0,843.83,615.86
2018,4,21,11,15,945.5,103.5,1.55,25.7,945.0,885.03,640.47
2018,4,21,11,30,948.0,104.0,1.5,26.0,958.0,923.28,662.84
2018,4,21,11,45,948.5,104.5,1.5,26.3,963.0,956.64,682.51
2018,4,21,12,0,949.0,105.0,1.5,26.6,968.0,986.61,699.98
2018,4,21,12,15,948.5,104.5,1.45,26.75,965.0,1011.12,713.68
2018,4,21,12,30,948.0,104.0,1.4,26.9,962.0,1031.94,725.1
2018,4,21,12,45,945.0,104.0,1.35,27.05,950.5,1047.02,733.04
2018,4,21,13,0,942.0,104.0,1.3,27.2,939.0,1058.18,738.71
2018,4,21,13,15,937.5,103.5,1.25,27.2,920.0,1063.34,741.31
2018,4,21,13,30,933.0,103.0,1.2,27.2,901.0,1064.51,741.69
2018,4,21,13,45,926.0,102.5,1.15,27.25,874.5,1059.17,738.19
2018,4,21,14,0,919.0,102.0,1.1,27.3,848.0,1049.94,732.55
2018,4,21,14,15,876.0,116.5,1.15,27.15,804.5,1017.42,715.4
2018,4,21,14,30,833.0,131.0,1.2,27.0,761.0,993.29,703.54
2018,4,21,14,45,834.0,121.5,1.3,26.85,725.0,971.7,693.85
2018,4,21,15,0,835.0,112.0,1.4,26.7,689.0,946.34,681.58
2018,4,21,15,15,823.5,106.5,1.4,26.7,644.5,910.37,660.55
2018,4,21,15,30,812.0,101.0,1.4,26.7,600.0,871.63,637.63
2018,4,21,15,45,796.5,95.5,1.6,26.15,552.0,826.86,614.04
2018,4,21,16,0,781.0,90.0,1.8,25.6,504.0,780.09,587.99
2018,4,21,16,15,751.5,87.0,1.8,25.0,452.5,723.37,552.4
2018,4,21,16,30,722.0,84.0,1.8,24.4,401.0,666.31,515.57
2018,4,21,16,45,695.5,77.0,1.8,23.85,350.5,610.22,478.12
2018,4,21,17,0,669.0,70.0,1.8,23.3,300.0,551.07,435.6
2018,4,21,17,15,605.0,65.0,1.65,22.1,246.0,472.05,375.97
2018,4,21,17,30,541.0,60.0,1.5,20.9,192.0,397.91,317.51
2018,4,21,17,45,425.5,52.0,1.35,19.7,140.0,299.5,237.52
2018,4,21,18,0,310.0,44.0,1.2,18.5,88.0,210.76,163.11
2018,4,21,18,15,204.0,30.5,1.2,17.85,54.5,136.5,95.05
2018,4,21,18,30,98.0,17.0,1.2,17.2,21.0,48.14,0.0
2018,4,21,18,45,49.0,8.5,1.15,16.55,10.5,7.73,0.0
2018,4,21,19,0,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,4,21,19,15,0.0,0.0,1.1,15.65,0.0,0.0,0.0
2018,4,21,19,30,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,4,21,19,45,0.0,0.0,1.05,15.1,0.0,0.0,0.0
2018,4,21,20,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,4,21,20,15,0.0,0.0,1.0,14.65,0.0,0.0,0.0
2018,4,21,20,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,4,21,20,45,0.0,0.0,1.0,14.35,0.0,0.0,0.0
2018,4,21,21,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,4,21,21,15,0.0,0.0,0.95,14.1,0.0,0.0,0.0
2018,4,21,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,4,21,21,45,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,4,21,22,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,4,21,22,15,0.0,0.0,0.85,13.75,0.0,0.0,0.0
2018,4,21,22,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,4,21,22,45,0.0,0.0,0.8,13.65,0.0,0.0,0.0
2018,4,21,23,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,4,21,23,15,0.0,0.0,0.75,13.6,0.0,0.0,0.0
2018,4,21,23,30,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,4,21,23,45,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,4,22,0,0,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,4,22,0,15,0.0,0.0,0.65,13.6,0.0,0.0,0.0
2018,4,22,0,30,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,4,22,0,45,0.0,0.0,0.55,13.6,0.0,0.0,0.0
2018,4,22,1,0,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,4,22,1,15,0.0,0.0,0.45,13.65,0.0,0.0,0.0
2018,4,22,1,30,0.0,0.0,0.4,13.7,0.0,0.0,0.0
2018,4,22,1,45,0.0,0.0,0.35,13.7,0.0,0.0,0.0
2018,4,22,2,0,0.0,0.0,0.3,13.7,0.0,0.0,0.0
2018,4,22,2,15,0.0,0.0,0.3,13.8,0.0,0.0,0.0
2018,4,22,2,30,0.0,0.0,0.3,13.9,0.0,0.0,0.0
2018,4,22,2,45,0.0,0.0,0.3,13.95,0.0,0.0,0.0
2018,4,22,3,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2018,4,22,3,15,0.0,0.0,0.35,14.1,0.0,0.0,0.0
2018,4,22,3,30,0.0,0.0,0.4,14.2,0.0,0.0,0.0
2018,4,22,3,45,0.0,0.0,0.4,14.25,0.0,0.0,0.0
2018,4,22,4,0,0.0,0.0,0.4,14.3,0.0,0.0,0.0
2018,4,22,4,15,0.0,0.0,0.4,14.3,0.0,0.0,0.0
2018,4,22,4,30,0.0,0.0,0.4,14.3,0.0,0.0,0.0
2018,4,22,4,45,0.0,0.0,0.4,14.25,0.0,0.0,0.0
2018,4,22,5,0,0.0,0.0,0.4,14.2,0.0,0.0,0.0
2018,4,22,5,15,41.5,5.5,0.4,14.55,6.0,0.0,0.0
2018,4,22,5,30,83.0,11.0,0.4,14.9,12.0,10.01,0.0
2018,4,22,5,45,229.0,23.5,0.45,15.3,45.5,19.57,4.74
2018,4,22,6,0,375.0,36.0,0.5,15.7,79.0,29.38,19.39
2018,4,22,6,15,470.0,44.5,0.6,16.25,127.0,35.12,25.17
2018,4,22,6,30,565.0,53.0,0.7,16.8,175.0,40.75,30.43
2018,4,22,6,45,625.0,59.0,0.8,17.3,228.5,44.05,33.44
2018,4,22,7,0,685.0,65.0,0.9,17.8,282.0,47.28,36.23
2018,4,22,7,15,726.0,69.0,0.95,18.5,336.5,53.51,41.48
2018,4,22,7,30,767.0,73.0,1.0,19.2,391.0,55.22,42.71
2018,4,22,7,45,796.0,76.5,1.05,19.85,445.0,101.05,53.65
2018,4,22,8,0,825.0,80.0,1.1,20.5,499.0,160.65,90.16
2018,4,22,8,15,846.0,83.0,1.15,21.3,550.0,221.74,137.73
2018,4,22,8,30,867.0,86.0,1.2,22.1,601.0,290.2,194.74
2018,4,22,8,45,883.0,89.0,1.25,22.95,648.5,353.04,248.02
2018,4,22,9,0,899.0,92.0,1.3,23.8,696.0,416.72,300.91
2018,4,22,9,15,912.0,93.5,1.35,24.25,738.0,478.43,351.24
2018,4,22,9,30,925.0,95.0,1.4,24.7,780.0,540.06,399.72
2018,4,22,9,45,935.0,96.0,1.4,25.2,816.5,599.25,444.34
2018,4,22,10,0,945.0,97.0,1.4,25.7,853.0,657.47,486.55
2018,4,22,10,15,951.0,99.0,1.4,26.05,882.0,712.76,525.47
2018,4,22,10,30,957.0,101.0,1.4,26.4,911.0,766.17,561.85
2018,4,22,10,45,961.0,101.5,1.45,26.7,932.0,814.62,592.79
2018,4,22,11,0,965.0,102.0,1.5,27.0,953.0,860.55,621.5
2018,4,22,11,15,967.0,104.0,1.55,27.2,967.0,903.52,648.27
2018,4,22,11,30,969.0,106.0,1.6,27.4,981.0,943.47,672.95
2018,4,22,11,45,968.5,107.0,1.6,27.6,986.0,977.04,692.83
2018,4,22,12,0,968.0,108.0,1.6,27.8,991.0,1007.11,710.48
2018,4,22,12,15,966.0,109.0,1.65,27.85,987.5,1032.15,726.17
2018,4,22,12,30,964.0,110.0,1.7,27.9,984.0,1053.4,739.65
2018,4,22,12,45,960.0,110.0,1.8,27.95,972.0,1067.78,749.81
2018,4,22,13,0,956.0,110.0,1.9,28.0,960.0,1078.16,757.69
2018,4,22,13,15,951.0,110.0,1.95,27.95,941.0,1083.5,762.25
2018,4,22,13,30,946.0,110.0,2.0,27.9,922.0,1084.8,764.54
2018,4,22,13,45,882.0,136.5,2.05,27.8,875.5,1050.42,745.07
2018,4,22,14,0,818.0,163.0,2.1,27.7,829.0,1025.13,731.52
2018,4,22,14,15,848.0,141.5,2.15,27.5,807.5,1027.63,735.67
2018,4,22,14,30,878.0,120.0,2.2,27.3,786.0,1014.03,729.48
2018,4,22,14,45,884.0,110.5,2.25,27.15,752.0,996.97,721.17
2018,4,22,15,0,890.0,101.0,2.3,27.0,718.0,975.76,710.24
2018,4,22,15,15,875.0,98.5,2.3,27.0,672.5,939.04,688.3
2018,4,22,15,30,860.0,96.0,2.3,27.0,627.0,908.39,670.34
2018,4,22,15,45,834.5,94.0,2.3,26.35,575.0,857.58,640.3
2018,4,22,16,0,809.0,92.0,2.3,25.7,523.0,805.27,608.72
2018,4,22,16,15,787.0,87.5,2.2,25.1,472.0,751.71,574.63
2018,4,22,16,30,765.0,83.0,2.1,24.5,421.0,697.13,539.02
2018,4,22,16,45,728.0,78.0,2.0,23.95,366.5,630.61,493.63
2018,4,22,17,0,691.0,73.0,1.9,23.4,312.0,568.86,448.9
2018,4,22,17,15,602.0,69.5,1.7,22.2,252.0,475.13,378.06
2018,4,22,17,30,513.0,66.0,1.5,21.0,192.0,388.55,309.98
2018,4,22,17,45,438.0,55.5,1.3,19.8,144.5,309.28,245.09
2018,4,22,18,0,363.0,45.0,1.1,18.6,97.0,237.41,183.75
2018,4,22,18,15,238.0,31.5,1.1,17.9,60.0,150.65,106.31
2018,4,22,18,30,113.0,18.0,1.1,17.2,23.0,67.99,0.0
2018,4,22,18,45,56.5,9.0,1.05,16.55,11.5,8.19,0.0
2018,4,22,19,0,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,4,22,19,15,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,4,22,19,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,4,22,19,45,0.0,0.0,1.0,15.05,0.0,0.0,0.0
2018,4,22,20,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,4,22,20,15,0.0,0.0,0.95,14.65,0.0,0.0,0.0
2018,4,22,20,30,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,4,22,20,45,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,4,22,21,0,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,4,22,21,15,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,4,22,21,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,4,22,21,45,0.0,0.0,0.85,14.05,0.0,0.0,0.0
2018,4,22,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,4,22,22,15,0.0,0.0,0.75,13.9,0.0,0.0,0.0
2018,4,22,22,30,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,4,22,22,45,0.0,0.0,0.65,13.75,0.0,0.0,0.0
2018,4,22,23,0,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,4,22,23,15,0.0,0.0,0.6,13.65,0.0,0.0,0.0
2018,4,22,23,30,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,4,22,23,45,0.0,0.0,0.55,13.55,0.0,0.0,0.0
2018,4,23,0,0,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,4,23,0,15,0.0,0.0,0.5,13.45,0.0,0.0,0.0
2018,4,23,0,30,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,4,23,0,45,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,4,23,1,0,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,4,23,1,15,0.0,0.0,0.5,13.1,0.0,0.0,0.0
2018,4,23,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,4,23,1,45,0.0,0.0,0.45,12.95,0.0,0.0,0.0
2018,4,23,2,0,0.0,0.0,0.4,12.9,0.0,0.0,0.0
2018,4,23,2,15,0.0,0.0,0.35,12.8,0.0,0.0,0.0
2018,4,23,2,30,0.0,0.0,0.3,12.7,0.0,0.0,0.0
2018,4,23,2,45,0.0,0.0,0.25,12.6,0.0,0.0,0.0
2018,4,23,3,0,0.0,0.0,0.2,12.5,0.0,0.0,0.0
2018,4,23,3,15,0.0,0.0,0.25,12.5,0.0,0.0,0.0
2018,4,23,3,30,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2018,4,23,3,45,0.0,0.0,0.3,12.45,0.0,0.0,0.0
2018,4,23,4,0,0.0,0.0,0.3,12.4,0.0,0.0,0.0
2018,4,23,4,15,0.0,0.0,0.4,12.45,0.0,0.0,0.0
2018,4,23,4,30,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,4,23,4,45,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2018,4,23,5,0,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,4,23,5,15,34.0,6.5,0.6,13.05,7.0,0.0,0.0
2018,4,23,5,30,68.0,13.0,0.6,13.6,14.0,11.82,0.0
2018,4,23,5,45,183.5,27.5,0.65,14.15,46.0,21.7,7.68
2018,4,23,6,0,299.0,42.0,0.7,14.7,78.0,32.72,22.44
2018,4,23,6,15,342.0,55.5,0.85,15.4,116.0,42.44,31.7
2018,4,23,6,30,385.0,69.0,1.0,16.1,154.0,51.77,40.24
2018,4,23,6,45,435.0,81.0,1.15,16.85,201.5,59.65,47.23
2018,4,23,7,0,485.0,93.0,1.3,17.6,249.0,67.2,53.7
2018,4,23,7,15,587.5,94.0,1.35,18.5,316.5,66.68,52.94
2018,4,23,7,30,690.0,95.0,1.4,19.4,384.0,65.42,51.48
2018,4,23,7,45,707.0,104.0,1.5,20.25,433.5,112.44,65.12
2018,4,23,8,0,724.0,113.0,1.6,21.1,483.0,169.84,101.59
2018,4,23,8,15,762.0,113.5,1.7,21.8,537.5,226.68,145.12
2018,4,23,8,30,800.0,114.0,1.8,22.5,592.0,292.32,199.06
2018,4,23,8,45,815.0,118.5,1.9,23.25,637.5,352.83,250.45
2018,4,23,9,0,830.0,123.0,2.0,24.0,683.0,414.3,301.73
2018,4,23,9,15,831.0,130.5,2.0,24.4,720.0,472.97,349.79
2018,4,23,9,30,832.0,138.0,2.0,24.8,757.0,530.5,395.23
2018,4,23,9,45,792.5,163.5,2.0,25.2,775.0,580.15,433.08
2018,4,23,10,0,753.0,189.0,2.0,25.6,793.0,623.53,464.81
2018,4,23,10,15,784.0,182.0,1.95,25.85,830.0,679.95,505.19
2018,4,23,10,30,815.0,175.0,1.9,26.1,867.0,736.8,544.63
2018,4,23,10,45,867.0,151.0,1.9,26.4,903.0,794.17,584.19
2018,4,23,11,0,919.0,127.0,1.9,26.7,939.0,847.68,618.09
2018,4,23,11,15,920.5,128.5,1.85,26.85,952.0,888.16,642.69
2018,4,23,11,30,922.0,130.0,1.8,27.0,965.0,925.72,665.21
