Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,23,11,45,922.0,130.5,1.75,27.15,969.5,957.96,684.11
2018,4,23,12,0,922.0,131.0,1.7,27.3,974.0,986.9,700.81
2018,4,23,12,15,915.0,134.0,1.65,27.35,968.5,1008.2,712.95
2018,4,23,12,30,908.0,137.0,1.6,27.4,963.0,1025.73,722.83
2018,4,23,12,45,905.5,136.0,1.6,27.5,951.5,1039.97,731.37
2018,4,23,13,0,903.0,135.0,1.6,27.6,940.0,1050.44,737.73
2018,4,23,13,15,887.0,140.5,1.65,27.55,917.5,1050.08,738.83
2018,4,23,13,30,871.0,146.0,1.7,27.5,895.0,1058.23,745.42
2018,4,23,13,45,812.0,170.0,1.75,27.45,852.0,1026.64,727.51
2018,4,23,14,0,753.0,194.0,1.8,27.4,809.0,1000.09,713.06
2018,4,23,14,15,742.0,188.5,1.85,27.2,774.0,979.36,702.56
2018,4,23,14,30,731.0,183.0,1.9,27.0,739.0,955.42,689.89
2018,4,23,14,45,771.0,154.5,2.0,26.8,714.5,952.19,691.12
2018,4,23,15,0,811.0,126.0,2.1,26.6,690.0,938.17,685.23
2018,4,23,15,15,766.0,128.5,2.1,26.6,633.5,880.64,649.23
2018,4,23,15,30,721.0,131.0,2.1,26.6,577.0,827.86,616.23
2018,4,23,15,45,720.5,118.0,2.25,25.8,533.5,790.08,595.88
2018,4,23,16,0,720.0,105.0,2.4,25.0,490.0,749.4,572.66
2018,4,23,16,15,696.5,99.0,2.45,24.3,441.0,696.23,538.95
2018,4,23,16,30,673.0,93.0,2.5,23.6,392.0,642.51,503.88
2018,4,23,16,45,645.0,85.5,2.55,22.9,342.5,583.57,463.23
2018,4,23,17,0,617.0,78.0,2.6,22.2,293.0,525.22,420.53
2018,4,23,17,15,576.5,70.5,2.45,21.05,244.5,460.15,370.71
2018,4,23,17,30,536.0,63.0,2.3,19.9,196.0,397.68,320.61
2018,4,23,17,45,448.5,54.0,2.2,18.75,147.0,312.66,250.34
2018,4,23,18,0,361.0,45.0,2.1,17.6,98.0,236.29,184.84
2018,4,23,18,15,243.0,32.0,2.0,16.85,61.5,152.68,109.66
2018,4,23,18,30,125.0,19.0,1.9,16.1,25.0,73.58,0.0
2018,4,23,18,45,62.5,9.5,1.8,15.35,12.5,25.92,0.0
2018,4,23,19,0,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,4,23,19,15,0.0,0.0,1.55,14.3,0.0,0.0,0.0
2018,4,23,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,1.3,13.65,0.0,0.0,0.0
2018,4,23,20,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,4,23,20,15,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,4,23,20,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,0.75,12.2,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,0.7,12.15,0.0,0.0,0.0
2018,4,23,23,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,4,24,0,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,0.7,12.15,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,0.7,12.05,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,0.7,11.75,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,0.7,11.65,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,0.65,11.55,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,4,24,3,45,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,0.45,11.45,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,0.4,11.4,0.0,0.0,0.0
2018,4,24,5,15,34.5,5.5,0.35,12.0,6.5,0.0,0.0
2018,4,24,5,30,69.0,11.0,0.3,12.6,13.0,10.01,0.0
2018,4,24,5,45,194.0,25.5,0.25,13.15,46.0,20.07,7.95
2018,4,24,6,0,319.0,40.0,0.2,13.7,79.0,32.62,22.63
2018,4,24,6,15,363.0,50.0,0.25,14.25,115.0,39.32,29.22
2018,4,24,6,30,407.0,60.0,0.3,14.8,151.0,45.73,35.19
2018,4,24,6,45,292.0,89.0,0.35,15.4,163.0,64.68,51.99
2018,4,24,7,0,177.0,118.0,0.4,16.0,175.0,86.99,71.33
2018,4,24,7,15,378.5,115.5,0.4,16.7,266.5,80.53,65.31
2018,4,24,7,30,580.0,113.0,0.4,17.4,358.0,78.04,62.78
2018,4,24,7,45,676.5,106.0,0.4,18.1,427.0,113.15,66.62
2018,4,24,8,0,773.0,99.0,0.4,18.8,496.0,171.84,101.36
2018,4,24,8,15,793.0,103.5,0.5,19.45,546.0,230.73,147.26
2018,4,24,8,30,813.0,108.0,0.6,20.1,596.0,291.69,198.16
2018,4,24,8,45,827.5,112.5,0.7,20.75,642.0,352.73,249.83
2018,4,24,9,0,842.0,117.0,0.8,21.4,688.0,414.64,301.23
2018,4,24,9,15,857.0,118.5,0.9,21.9,729.5,474.81,350.09
2018,4,24,9,30,872.0,120.0,1.0,22.4,771.0,535.29,397.58
2018,4,24,9,45,885.0,120.0,1.1,22.85,807.0,594.06,442.38
2018,4,24,10,0,898.0,120.0,1.2,23.3,843.0,650.7,484.31
2018,4,24,10,15,906.5,119.5,1.25,23.75,871.0,703.12,521.66
2018,4,24,10,30,915.0,119.0,1.3,24.2,899.0,753.96,556.86
2018,4,24,10,45,922.0,118.5,1.3,24.6,920.5,801.88,587.57
2018,4,24,11,0,929.0,118.0,1.3,25.0,942.0,847.62,615.55
2018,4,24,11,15,933.5,117.0,1.35,25.25,955.0,888.45,641.01
2018,4,24,11,30,938.0,116.0,1.4,25.5,968.0,926.49,664.55
2018,4,24,11,45,941.0,115.0,1.4,25.75,973.5,960.22,684.53
2018,4,24,12,0,944.0,114.0,1.4,26.0,979.0,990.73,702.41
2018,4,24,12,15,945.5,112.5,1.4,26.15,976.5,1015.93,717.24
2018,4,24,12,30,947.0,111.0,1.4,26.3,974.0,1037.52,729.92
2018,4,24,12,45,947.0,109.0,1.45,26.4,963.5,1053.39,740.17
2018,4,24,13,0,947.0,107.0,1.5,26.5,953.0,1065.38,748.24
2018,4,24,13,15,943.0,106.0,1.6,26.5,934.0,1070.43,753.35
2018,4,24,13,30,939.0,105.0,1.7,26.5,915.0,1071.47,756.18
2018,4,24,13,45,912.5,114.5,1.75,26.5,882.0,1057.07,748.89
2018,4,24,14,0,886.0,124.0,1.8,26.5,849.0,1039.0,739.53
2018,4,24,14,15,813.5,151.0,1.9,26.35,796.5,1002.2,719.51
2018,4,24,14,30,741.0,178.0,2.0,26.2,744.0,959.13,695.27
2018,4,24,14,45,771.5,153.0,2.05,26.0,715.5,943.62,688.17
2018,4,24,15,0,802.0,128.0,2.1,25.8,687.0,931.18,682.8
2018,4,24,15,15,812.5,114.0,2.1,25.8,649.5,906.9,668.65
2018,4,24,15,30,823.0,100.0,2.1,25.8,612.0,878.43,651.79
2018,4,24,15,45,802.0,96.5,2.2,25.15,562.5,830.91,624.44
2018,4,24,16,0,781.0,93.0,2.3,24.5,513.0,781.75,595.29
2018,4,24,16,15,706.5,98.0,2.35,23.85,449.0,702.34,543.36
2018,4,24,16,30,632.0,103.0,2.4,23.2,385.0,622.82,489.62
2018,4,24,16,45,601.5,93.5,2.4,22.55,334.5,561.57,446.27
2018,4,24,17,0,571.0,84.0,2.4,21.9,284.0,501.24,401.72
2018,4,24,17,15,499.0,78.0,2.3,20.8,231.5,420.73,339.62
2018,4,24,17,30,427.0,72.0,2.2,19.7,179.0,341.69,276.36
2018,4,24,17,45,368.5,59.5,2.05,18.6,136.0,274.39,220.15
2018,4,24,18,0,310.0,47.0,1.9,17.5,93.0,213.18,166.96
2018,4,24,18,15,220.0,33.0,1.85,16.75,59.5,144.47,104.58
2018,4,24,18,30,130.0,19.0,1.8,16.0,26.0,75.47,0.0
2018,4,24,18,45,65.0,9.5,1.75,15.2,13.0,26.58,0.0
2018,4,24,19,0,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,4,24,19,15,0.0,0.0,1.65,14.1,0.0,0.0,0.0
2018,4,24,19,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,1.55,13.45,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,1.35,12.95,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,1.05,12.65,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,0.85,12.45,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,0.75,12.4,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,0.65,12.4,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,0.6,12.45,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,0.55,12.55,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,0.65,12.3,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,0.7,12.05,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,0.75,11.75,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,0.8,11.45,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,0.8,11.15,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,4,25,5,15,30.5,5.5,0.9,11.4,6.5,0.0,0.0
2018,4,25,5,30,61.0,11.0,1.0,11.8,13.0,10.01,0.0
2018,4,25,5,45,103.0,21.0,1.1,12.15,31.0,16.34,6.16
2018,4,25,6,0,145.0,31.0,1.2,12.5,49.0,23.72,15.03
2018,4,25,6,15,190.5,44.0,1.2,13.05,80.0,33.09,23.82
2018,4,25,6,30,236.0,57.0,1.2,13.6,111.0,42.09,32.09
2018,4,25,6,45,120.5,80.5,1.25,14.1,108.5,64.95,52.5
2018,4,25,7,0,5.0,104.0,1.3,14.6,106.0,87.59,72.32
2018,4,25,7,15,13.5,127.5,1.3,15.35,133.0,106.15,88.1
2018,4,25,7,30,22.0,151.0,1.3,16.1,160.0,124.47,103.32
2018,4,25,7,45,65.5,166.0,1.3,16.85,198.5,136.48,105.71
2018,4,25,8,0,109.0,181.0,1.3,17.6,237.0,155.22,117.52
2018,4,25,8,15,325.5,182.0,1.3,18.3,373.5,202.54,145.76
2018,4,25,8,30,542.0,183.0,1.3,19.0,510.0,278.33,199.13
2018,4,25,8,45,684.5,149.5,1.25,19.7,594.5,334.51,242.15
2018,4,25,9,0,827.0,116.0,1.2,20.4,679.0,409.04,300.29
2018,4,25,9,15,847.5,115.0,1.25,21.1,722.0,468.49,348.53
2018,4,25,9,30,868.0,114.0,1.3,21.8,765.0,530.64,397.13
2018,4,25,9,45,877.5,115.5,1.3,22.45,799.5,586.83,439.52
2018,4,25,10,0,887.0,117.0,1.3,23.1,834.0,642.1,479.64
2018,4,25,10,15,893.5,119.0,1.35,23.65,862.0,694.7,517.05
2018,4,25,10,30,900.0,121.0,1.4,24.2,890.0,745.63,552.17
2018,4,25,10,45,904.5,121.5,1.45,24.75,910.0,791.83,582.2
2018,4,25,11,0,909.0,122.0,1.5,25.3,930.0,835.72,609.44
2018,4,25,11,15,896.5,131.5,1.55,25.55,938.0,871.29,631.71
2018,4,25,11,30,884.0,141.0,1.6,25.8,946.0,903.1,651.52
2018,4,25,11,45,808.5,188.0,1.6,26.1,927.5,919.78,660.88
2018,4,25,12,0,733.0,235.0,1.6,26.4,909.0,928.98,665.69
2018,4,25,12,15,822.0,180.0,1.65,26.5,933.5,975.17,695.19
2018,4,25,12,30,911.0,125.0,1.7,26.6,958.0,1016.33,720.95
2018,4,25,12,45,907.0,125.0,1.7,26.7,946.0,1029.83,728.84
2018,4,25,13,0,903.0,125.0,1.7,26.8,934.0,1039.56,734.82
2018,4,25,13,15,896.5,125.5,1.75,26.75,914.5,1043.48,738.53
2018,4,25,13,30,890.0,126.0,1.8,26.7,895.0,1043.58,740.08
2018,4,25,13,45,881.0,126.0,1.85,26.65,868.5,1036.85,737.55
2018,4,25,14,0,872.0,126.0,1.9,26.6,842.0,1026.43,732.89
2018,4,25,14,15,861.0,125.0,2.0,26.4,808.5,1009.35,725.19
2018,4,25,14,30,850.0,124.0,2.1,26.2,775.0,999.75,722.3
2018,4,25,14,45,835.0,123.0,2.15,26.0,735.0,971.83,707.01
2018,4,25,15,0,820.0,122.0,2.2,25.8,695.0,940.92,689.82
2018,4,25,15,15,803.0,119.0,2.2,25.8,650.5,903.11,666.91
2018,4,25,15,30,786.0,116.0,2.2,25.8,606.0,862.89,642.23
2018,4,25,15,45,762.0,113.0,2.5,24.9,557.0,814.43,616.07
2018,4,25,16,0,738.0,110.0,2.8,24.0,508.0,769.17,590.85
2018,4,25,16,15,706.0,105.5,2.95,23.2,456.0,710.37,553.66
2018,4,25,16,30,674.0,101.0,3.1,22.4,404.0,651.62,515.2
2018,4,25,16,45,632.5,95.5,3.25,21.6,351.5,585.38,468.6
2018,4,25,17,0,591.0,90.0,3.4,20.8,299.0,520.87,420.86
2018,4,25,17,15,535.0,82.0,3.35,19.7,247.0,446.81,363.51
2018,4,25,17,30,479.0,74.0,3.3,18.6,195.0,376.84,306.99
2018,4,25,17,45,385.0,63.5,3.25,17.45,146.0,287.35,232.48
2018,4,25,18,0,291.0,53.0,3.2,16.3,97.0,211.92,167.49
2018,4,25,18,15,188.5,37.0,3.15,15.55,61.5,137.12,100.65
2018,4,25,18,30,86.0,21.0,3.1,14.8,26.0,58.74,0.0
2018,4,25,18,45,43.0,10.5,3.0,14.05,13.0,21.4,0.0
2018,4,25,19,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,4,25,19,15,0.0,0.0,2.8,12.95,0.0,0.0,0.0
2018,4,25,19,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,2.6,12.25,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,2.4,11.75,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,2.2,11.45,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,2.05,11.05,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,2.05,10.9,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,2.15,10.75,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,2.15,10.65,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,2.0,10.55,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,1.85,10.4,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,1.5,9.95,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,1.25,9.65,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,1.15,9.3,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,1.15,9.1,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,1.1,8.95,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,1.15,8.9,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,4,26,5,15,21.0,5.0,1.35,9.25,5.5,0.0,0.0
2018,4,26,5,30,42.0,10.0,1.5,9.7,11.0,9.1,0.0
2018,4,26,5,45,147.5,26.0,1.6,10.1,43.0,20.32,9.81
2018,4,26,6,0,253.0,42.0,1.7,10.5,75.0,32.43,22.87
2018,4,26,6,15,249.5,44.0,1.7,11.05,89.0,33.22,24.17
2018,4,26,6,30,246.0,46.0,1.7,11.6,103.0,34.0,25.09
2018,4,26,6,45,123.0,62.0,1.7,12.15,90.5,48.18,37.89
2018,4,26,7,0,0.0,78.0,1.7,12.7,78.0,67.94,55.43
2018,4,26,7,15,0.0,87.5,1.7,13.4,87.5,76.16,62.41
2018,4,26,7,30,0.0,97.0,1.7,14.1,97.0,84.32,69.19
2018,4,26,7,45,0.0,113.5,1.65,14.75,113.5,98.25,77.23
2018,4,26,8,0,0.0,130.0,1.6,15.4,130.0,112.35,88.37
2018,4,26,8,15,1.0,145.5,1.6,16.15,146.0,125.96,98.87
2018,4,26,8,30,2.0,161.0,1.6,16.9,162.0,139.82,109.42
2018,4,26,8,45,11.0,201.5,1.55,17.65,209.0,176.89,138.16
2018,4,26,9,0,20.0,242.0,1.5,18.4,256.0,215.39,167.49
2018,4,26,9,15,49.0,289.5,1.55,19.0,326.0,266.32,206.01
2018,4,26,9,30,78.0,337.0,1.6,19.6,396.0,325.12,250.0
2018,4,26,9,45,314.0,297.0,1.65,20.2,549.5,428.93,328.52
2018,4,26,10,0,550.0,257.0,1.7,20.8,703.0,560.2,425.9
2018,4,26,10,15,728.5,186.0,1.85,21.2,797.5,648.54,491.76
2018,4,26,10,30,907.0,115.0,2.0,21.6,892.0,745.56,563.22
2018,4,26,10,45,912.5,116.0,2.15,22.05,913.5,793.11,595.29
2018,4,26,11,0,918.0,117.0,2.3,22.5,935.0,838.42,625.26
2018,4,26,11,15,921.0,117.5,2.4,22.75,948.0,878.78,651.77
2018,4,26,11,30,924.0,118.0,2.5,23.0,961.0,916.33,676.29
2018,4,26,11,45,925.5,118.0,2.6,23.3,966.5,949.08,697.43
2018,4,26,12,0,927.0,118.0,2.7,23.6,972.0,978.62,716.46
2018,4,26,12,15,927.0,117.5,2.8,23.7,969.0,1002.88,732.64
2018,4,26,12,30,927.0,117.0,2.9,23.8,966.0,1023.59,746.63
2018,4,26,12,45,925.5,116.0,3.0,23.9,955.0,1038.64,757.08
2018,4,26,13,0,924.0,115.0,3.1,24.0,944.0,1049.89,765.23
2018,4,26,13,15,920.5,114.0,3.15,23.95,925.5,1055.27,769.76
2018,4,26,13,30,917.0,113.0,3.2,23.9,907.0,1056.74,771.96
2018,4,26,13,45,911.5,112.0,3.25,23.85,881.5,1052.3,770.49
2018,4,26,14,0,906.0,111.0,3.3,23.8,856.0,1044.01,766.7
2018,4,26,14,15,898.5,108.5,3.4,23.55,823.0,1028.31,759.17
2018,4,26,14,30,891.0,106.0,3.5,23.3,790.0,1008.95,749.29
2018,4,26,14,45,880.0,104.0,3.55,23.05,751.0,983.23,734.8
2018,4,26,15,0,869.0,102.0,3.6,22.8,712.0,954.29,718.11
2018,4,26,15,15,854.5,99.0,3.6,22.8,667.0,917.96,695.26
2018,4,26,15,30,840.0,96.0,3.6,22.8,622.0,887.63,676.47
2018,4,26,15,45,820.5,93.5,3.75,21.85,573.5,842.12,650.01
2018,4,26,16,0,801.0,91.0,3.9,20.9,525.0,794.81,621.56
2018,4,26,16,15,763.0,89.5,3.9,20.2,470.0,732.43,580.0
2018,4,26,16,30,725.0,88.0,3.9,19.5,415.0,673.8,540.16
2018,4,26,16,45,684.0,83.5,3.9,18.75,361.5,607.11,492.77
2018,4,26,17,0,643.0,79.0,3.9,18.0,308.0,542.05,443.48
2018,4,26,17,15,567.0,74.5,3.8,17.15,252.0,457.56,376.56
2018,4,26,17,30,491.0,70.0,3.7,16.3,196.0,379.0,311.98
2018,4,26,17,45,418.0,59.0,3.6,15.5,149.0,301.57,246.14
2018,4,26,18,0,345.0,48.0,3.5,14.7,102.0,231.35,184.37
2018,4,26,18,15,243.5,35.0,3.35,14.05,66.0,155.31,115.64
2018,4,26,18,30,142.0,22.0,3.2,13.4,30.0,84.05,10.19
2018,4,26,18,45,71.0,11.0,3.05,12.7,15.0,29.54,0.0
2018,4,26,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,4,26,19,15,0.0,0.0,2.75,11.7,0.0,0.0,0.0
2018,4,26,19,30,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,2.45,11.05,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,2.05,10.1,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,2.05,9.85,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,2.45,9.6,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,2.8,9.55,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,3.05,9.45,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,3.15,9.35,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,3.2,9.3,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,3.0,9.15,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,1.95,8.6,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,1.9,8.65,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,1.85,8.7,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,1.75,8.75,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,4,27,5,15,42.5,9.0,1.8,9.1,10.5,0.0,0.0
2018,4,27,5,30,85.0,18.0,1.9,9.4,21.0,16.37,0.0
2018,4,27,5,45,133.5,32.5,1.95,9.7,46.0,26.05,14.83
2018,4,27,6,0,182.0,47.0,2.0,10.0,71.0,37.32,27.28
2018,4,27,6,15,265.5,61.5,2.1,10.55,114.5,46.47,36.09
2018,4,27,6,30,349.0,76.0,2.2,11.1,158.0,56.49,45.37
2018,4,27,6,45,290.5,101.0,2.3,11.65,181.0,76.35,63.2
2018,4,27,7,0,232.0,126.0,2.4,12.2,204.0,92.52,77.39
2018,4,27,7,15,336.5,134.5,2.45,12.9,268.5,98.38,82.16
2018,4,27,7,30,441.0,143.0,2.5,13.6,333.0,97.19,80.61
2018,4,27,7,45,624.5,118.0,2.6,14.3,424.5,121.74,75.65
2018,4,27,8,0,808.0,93.0,2.7,15.0,516.0,174.89,104.39
2018,4,27,8,15,829.5,96.0,2.75,15.6,567.0,234.86,153.15
2018,4,27,8,30,851.0,99.0,2.8,16.2,618.0,297.01,207.18
2018,4,27,8,45,860.5,103.0,2.9,16.75,661.5,358.07,261.42
2018,4,27,9,0,870.0,107.0,3.0,17.3,705.0,422.95,317.66
2018,4,27,9,15,889.0,106.5,3.05,17.7,748.5,483.74,369.28
2018,4,27,9,30,908.0,106.0,3.1,18.1,792.0,545.09,419.75
2018,4,27,9,45,917.0,107.5,3.15,18.55,827.0,602.92,465.9
2018,4,27,10,0,926.0,109.0,3.2,19.0,862.0,659.7,509.76
2018,4,27,10,15,899.5,127.0,3.25,19.25,878.5,706.33,544.84
2018,4,27,10,30,873.0,145.0,3.3,19.5,895.0,751.53,577.72
2018,4,27,10,45,851.5,160.5,3.4,19.8,906.5,792.06,606.64
2018,4,27,11,0,830.0,176.0,3.5,20.1,918.0,828.4,631.63
2018,4,27,11,15,889.0,146.0,3.5,20.25,951.0,878.14,665.12
2018,4,27,11,30,948.0,116.0,3.5,20.4,984.0,935.1,703.05
2018,4,27,11,45,947.5,117.5,3.55,20.6,988.5,968.16,724.54
2018,4,27,12,0,947.0,119.0,3.6,20.8,993.0,997.84,743.9
2018,4,27,12,15,944.5,119.5,3.65,20.85,989.0,1021.15,759.46
2018,4,27,12,30,942.0,120.0,3.7,20.9,985.0,1040.75,772.67
2018,4,27,12,45,937.0,120.5,3.75,20.95,972.5,1054.11,781.87
2018,4,27,13,0,932.0,121.0,3.8,21.0,960.0,1063.56,788.67
2018,4,27,13,15,927.5,120.5,3.85,20.95,941.0,1068.56,793.0
2018,4,27,13,30,923.0,120.0,3.9,20.9,922.0,1069.63,794.91
2018,4,27,13,45,916.0,119.0,3.95,20.85,895.0,1063.73,792.38
2018,4,27,14,0,909.0,118.0,4.0,20.8,868.0,1053.98,787.46
2018,4,27,14,15,900.5,116.5,4.0,20.6,834.5,1038.43,778.89
2018,4,27,14,30,892.0,115.0,4.0,20.4,801.0,1019.25,768.01
2018,4,27,14,45,880.5,113.0,4.05,20.2,761.5,993.12,752.79
2018,4,27,15,0,869.0,111.0,4.1,20.0,722.0,973.58,742.11
2018,4,27,15,15,854.0,107.5,4.1,20.0,676.5,935.87,717.92
2018,4,27,15,30,839.0,104.0,4.1,20.0,631.0,895.5,691.81
2018,4,27,15,45,818.0,101.0,4.15,19.4,581.5,848.11,662.19
2018,4,27,16,0,797.0,98.0,4.2,18.8,532.0,799.01,630.74
2018,4,27,16,15,768.5,94.5,4.2,18.35,479.5,741.97,592.14
2018,4,27,16,30,740.0,91.0,4.2,17.9,427.0,688.19,555.11
2018,4,27,16,45,701.0,86.0,4.15,17.45,372.5,621.64,506.88
2018,4,27,17,0,662.0,81.0,4.1,17.0,318.0,556.49,456.77
2018,4,27,17,15,606.0,75.0,3.9,16.35,264.5,481.57,397.01
2018,4,27,17,30,550.0,69.0,3.7,15.7,211.0,410.6,338.24
2018,4,27,17,45,465.5,60.5,3.5,15.05,161.5,326.86,266.97
2018,4,27,18,0,381.0,52.0,3.3,14.4,112.0,251.03,200.36
2018,4,27,18,15,258.5,38.5,3.1,13.85,72.5,165.42,124.07
2018,4,27,18,30,136.0,25.0,2.9,13.3,33.0,86.28,20.13
2018,4,27,18,45,68.0,12.5,2.7,12.7,16.5,30.05,0.0
2018,4,27,19,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,4,27,19,15,0.0,0.0,2.45,11.85,0.0,0.0,0.0
2018,4,27,19,30,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,2.25,10.95,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,2.35,10.65,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,2.4,10.55,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,2.25,10.45,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,2.0,10.35,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,1.95,10.3,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,2.05,10.35,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,2.0,10.25,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,1.75,9.9,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,1.95,9.95,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,2.1,9.95,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,2.05,9.9,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,2.05,9.95,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,2.1,10.05,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,4,28,5,15,46.5,9.0,2.25,10.3,11.0,0.0,0.0
2018,4,28,5,30,93.0,18.0,2.4,10.5,22.0,16.37,0.0
2018,4,28,5,45,214.5,33.0,2.55,10.7,58.0,25.89,15.13
2018,4,28,6,0,336.0,48.0,2.7,10.9,94.0,37.19,27.13
2018,4,28,6,15,427.0,57.5,2.85,11.35,142.5,45.5,35.14
2018,4,28,6,30,518.0,67.0,3.0,11.8,191.0,51.48,40.77
2018,4,28,6,45,580.0,73.5,3.15,12.25,244.0,54.64,43.64
2018,4,28,7,0,642.0,80.0,3.3,12.7,297.0,57.75,46.31
2018,4,28,7,15,684.5,84.5,3.35,13.15,351.0,59.13,47.34
2018,4,28,7,30,727.0,89.0,3.4,13.6,405.0,60.49,48.29
2018,4,28,7,45,758.0,92.0,3.45,14.1,458.0,118.1,67.85
2018,4,28,8,0,789.0,95.0,3.5,14.6,511.0,175.04,105.57
2018,4,28,8,15,810.5,98.5,3.45,15.0,561.0,234.18,154.02
2018,4,28,8,30,832.0,102.0,3.4,15.4,611.0,295.51,207.72
2018,4,28,8,45,848.0,104.5,3.4,15.85,657.0,356.19,261.72
2018,4,28,9,0,864.0,107.0,3.4,16.3,703.0,421.49,318.46
2018,4,28,9,15,877.5,109.0,3.4,16.65,744.5,481.5,369.81
2018,4,28,9,30,891.0,111.0,3.4,17.0,786.0,541.51,419.55
2018,4,28,9,45,890.0,117.0,3.4,17.35,817.0,596.67,463.98
2018,4,28,10,0,889.0,123.0,3.4,17.7,848.0,649.85,505.4
2018,4,28,10,15,753.0,186.0,3.45,18.0,814.5,664.89,516.07
2018,4,28,10,30,617.0,249.0,3.5,18.3,781.0,665.57,515.13
2018,4,28,10,45,668.0,240.0,3.55,18.55,828.0,728.82,562.08
2018,4,28,11,0,719.0,231.0,3.6,18.8,875.0,794.22,609.34
2018,4,28,11,15,623.5,272.5,3.65,18.95,836.5,785.92,601.35
2018,4,28,11,30,528.0,314.0,3.7,19.1,798.0,769.22,587.52
2018,4,28,11,45,584.0,290.5,3.75,19.2,828.5,820.39,625.36
2018,4,28,12,0,640.0,267.0,3.8,19.3,859.0,872.55,663.08
2018,4,28,12,15,760.0,209.5,3.85,19.4,910.5,951.06,718.51
2018,4,28,12,30,880.0,152.0,3.9,19.5,962.0,1011.3,758.98
2018,4,28,12,45,896.5,141.5,3.95,19.55,958.0,1034.54,774.6
2018,4,28,13,0,913.0,131.0,4.0,19.6,954.0,1054.21,788.21
2018,4,28,13,15,715.5,209.5,4.15,19.55,846.5,966.45,730.35
2018,4,28,13,30,518.0,288.0,4.3,19.5,739.0,849.68,648.12
2018,4,28,13,45,376.5,323.0,4.4,19.45,645.5,746.3,573.1
2018,4,28,14,0,235.0,358.0,4.5,19.4,552.0,626.7,484.17
2018,4,28,14,15,403.0,299.0,4.55,19.2,616.5,748.71,580.08
2018,4,28,14,30,571.0,240.0,4.6,19.0,681.0,848.59,657.53
2018,4,28,14,45,729.0,170.5,4.65,18.8,704.0,925.96,715.36
2018,4,28,15,0,887.0,101.0,4.7,18.6,727.0,968.94,747.6
2018,4,28,15,15,872.5,98.5,4.7,18.6,682.0,932.74,723.61
2018,4,28,15,30,858.0,96.0,4.7,18.6,637.0,902.45,704.24
2018,4,28,15,45,840.0,93.0,4.7,18.0,588.0,857.11,675.44
2018,4,28,16,0,822.0,90.0,4.7,17.4,539.0,809.83,644.77
2018,4,28,16,15,797.5,86.5,4.6,16.95,487.0,755.13,607.03
2018,4,28,16,30,773.0,83.0,4.5,16.5,435.0,699.62,567.96
2018,4,28,16,45,738.5,78.0,4.45,16.1,381.0,634.81,520.89
2018,4,28,17,0,704.0,73.0,4.4,15.7,327.0,574.05,474.09
2018,4,28,17,15,652.5,67.5,4.2,15.15,273.0,500.65,414.89
2018,4,28,17,30,601.0,62.0,4.0,14.6,219.0,430.77,356.51
2018,4,28,17,45,523.0,54.5,3.8,14.05,168.5,349.13,286.43
2018,4,28,18,0,445.0,47.0,3.6,13.5,118.0,274.86,220.39
2018,4,28,18,15,317.0,35.5,3.45,13.05,77.0,185.02,139.99
2018,4,28,18,30,189.0,24.0,3.3,12.6,36.0,102.92,34.02
2018,4,28,18,45,94.5,12.0,3.1,12.15,18.0,36.84,0.0
2018,4,28,19,0,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,4,28,19,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,4,28,19,30,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,2.95,11.1,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,3.05,10.8,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,3.15,10.6,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,3.25,10.45,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,3.3,10.35,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,3.25,10.25,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,3.15,9.8,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,3.05,9.8,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,2.85,9.7,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,2.5,9.55,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,2.2,9.55,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,4,29,5,15,0.0,3.0,2.45,9.9,3.0,2.73,0.0
2018,4,29,5,30,0.0,6.0,2.7,10.2,6.0,5.46,0.0
2018,4,29,5,45,0.0,15.0,2.9,10.45,15.0,13.19,5.15
2018,4,29,6,0,0.0,24.0,3.1,10.7,24.0,21.13,13.05
2018,4,29,6,15,0.0,37.0,3.25,11.1,37.0,32.63,23.68
2018,4,29,6,30,0.0,50.0,3.4,11.5,50.0,44.14,34.24
2018,4,29,6,45,0.0,75.0,3.5,11.85,75.0,64.9,52.93
2018,4,29,7,0,0.0,100.0,3.6,12.2,100.0,84.99,70.72
2018,4,29,7,15,0.0,108.5,3.65,12.55,108.5,92.52,77.1
2018,4,29,7,30,0.0,117.0,3.7,12.9,117.0,99.94,83.27
2018,4,29,7,45,9.0,146.0,3.7,13.25,151.0,124.22,99.11
2018,4,29,8,0,18.0,175.0,3.7,13.6,185.0,149.96,119.43
2018,4,29,8,15,62.0,215.5,3.75,13.95,253.0,186.93,147.3
2018,4,29,8,30,106.0,256.0,3.8,14.3,321.0,230.79,181.06
2018,4,29,8,45,56.0,194.5,3.85,14.6,229.0,182.41,143.55
2018,4,29,9,0,6.0,133.0,3.9,14.9,137.0,119.32,93.09
2018,4,29,9,15,13.0,176.0,3.95,15.1,185.5,159.78,125.76
2018,4,29,9,30,20.0,219.0,4.0,15.3,234.0,199.8,157.61
2018,4,29,9,45,19.5,229.0,4.05,15.45,244.5,210.76,166.04
2018,4,29,10,0,19.0,239.0,4.1,15.6,255.0,221.67,174.44
2018,4,29,10,15,14.5,229.5,4.15,15.8,242.0,212.22,166.58
2018,4,29,10,30,10.0,220.0,4.2,16.0,229.0,202.07,158.19
2018,4,29,10,45,8.5,203.5,4.3,16.15,211.0,187.32,146.29
2018,4,29,11,0,7.0,187.0,4.4,16.3,193.0,172.21,134.1
2018,4,29,11,15,7.5,193.0,4.45,16.4,199.5,178.64,139.14
2018,4,29,11,30,8.0,199.0,4.5,16.5,206.0,185.12,144.21
2018,4,29,11,45,16.0,213.0,4.55,16.55,227.5,211.14,165.09
2018,4,29,12,0,24.0,227.0,4.6,16.6,249.0,233.34,182.85
2018,4,29,12,15,20.0,217.0,4.6,16.65,235.5,221.8,173.58
2018,4,29,12,30,16.0,207.0,4.6,16.7,222.0,209.8,163.99
2018,4,29,12,45,13.0,200.0,4.65,16.75,212.0,193.55,151.09
2018,4,29,13,0,10.0,193.0,4.7,16.8,202.0,184.49,143.86
2018,4,29,13,15,21.5,228.5,4.65,16.85,247.5,239.61,188.04
2018,4,29,13,30,33.0,264.0,4.6,16.9,293.0,287.77,226.25
2018,4,29,13,45,21.0,224.0,4.55,17.0,242.0,236.48,185.62
2018,4,29,14,0,9.0,184.0,4.5,17.1,191.0,175.98,137.38
2018,4,29,14,15,5.5,164.5,4.5,17.05,169.0,154.26,120.16
2018,4,29,14,30,2.0,145.0,4.5,17.0,147.0,132.59,102.81
2018,4,29,14,45,1.0,128.5,4.45,16.95,129.5,116.26,89.8
2018,4,29,15,0,0.0,112.0,4.4,16.9,112.0,100.0,76.74
2018,4,29,15,15,5.5,136.0,4.4,16.9,139.5,127.67,99.78
2018,4,29,15,30,11.0,160.0,4.4,16.9,167.0,155.87,123.2
2018,4,29,15,45,23.5,180.5,4.4,16.5,194.0,198.27,158.64
2018,4,29,16,0,36.0,201.0,4.4,16.1,221.0,232.34,187.31
2018,4,29,16,15,58.5,193.0,4.35,15.8,221.5,242.56,197.09
2018,4,29,16,30,81.0,185.0,4.3,15.5,222.0,251.25,205.59
2018,4,29,16,45,128.0,164.0,4.3,15.15,214.0,272.03,224.54
2018,4,29,17,0,175.0,143.0,4.3,14.8,206.0,275.14,228.65
2018,4,29,17,15,211.0,117.5,4.1,14.4,181.5,271.57,226.2
2018,4,29,17,30,247.0,92.0,3.9,14.0,157.0,251.71,209.38
2018,4,29,17,45,268.0,72.5,3.75,13.6,128.5,237.44,195.44
2018,4,29,18,0,289.0,53.0,3.6,13.2,100.0,209.14,168.13
2018,4,29,18,15,208.5,39.0,3.45,12.8,66.5,145.46,110.32
2018,4,29,18,30,128.0,25.0,3.3,12.4,33.0,84.26,33.21
2018,4,29,18,45,64.0,12.5,3.15,12.0,16.5,28.91,0.0
2018,4,29,19,0,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,4,29,19,15,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,4,29,19,30,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,2.95,10.65,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,2.65,10.25,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,2.7,10.15,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,2.65,10.05,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,2.55,9.95,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,2.45,9.85,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,2.4,9.75,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,2.4,9.65,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,2.4,9.55,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,2.4,9.45,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,2.4,9.35,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,2.4,9.35,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,4,30,5,15,0.0,6.0,2.4,9.6,6.0,5.46,0.0
2018,4,30,5,30,0.0,12.0,2.4,9.8,12.0,10.56,0.0
2018,4,30,5,45,33.0,27.0,2.4,10.05,32.0,22.83,13.33
2018,4,30,6,0,66.0,42.0,2.4,10.3,52.0,34.94,25.34
2018,4,30,6,15,67.0,36.0,2.35,10.65,49.5,28.94,20.45
2018,4,30,6,30,68.0,30.0,2.3,11.0,47.0,24.15,16.28
2018,4,30,6,45,35.5,45.0,2.3,11.35,54.0,38.14,28.96
2018,4,30,7,0,3.0,60.0,2.3,11.7,61.0,53.02,42.26
2018,4,30,7,15,1.5,65.5,2.2,12.2,66.0,57.9,46.41
2018,4,30,7,30,0.0,71.0,2.1,12.7,71.0,62.78,50.48
2018,4,30,7,45,0.5,85.5,2.05,13.15,86.0,75.68,58.71
2018,4,30,8,0,1.0,100.0,2.0,13.6,101.0,88.13,68.77
2018,4,30,8,15,0.5,99.0,1.95,14.0,99.5,87.52,67.92
2018,4,30,8,30,0.0,98.0,1.9,14.4,98.0,86.73,66.96
2018,4,30,8,45,2.0,137.0,1.9,14.75,138.5,120.74,94.53
2018,4,30,9,0,4.0,176.0,1.9,15.1,179.0,154.96,121.8
2018,4,30,9,15,9.0,203.5,2.0,15.55,210.5,181.27,142.33
2018,4,30,9,30,14.0,231.0,2.1,16.0,242.0,208.41,163.34
2018,4,30,9,45,23.5,277.5,2.15,16.4,296.5,253.78,198.44
2018,4,30,10,0,33.0,324.0,2.2,16.8,351.0,302.67,235.68
2018,4,30,10,15,46.5,356.5,2.4,17.15,396.0,344.14,267.08
2018,4,30,10,30,60.0,389.0,2.6,17.5,441.0,387.65,299.76
2018,4,30,10,45,44.5,357.5,2.75,17.85,396.5,354.39,273.93
2018,4,30,11,0,29.0,326.0,2.9,18.2,352.0,318.5,246.17
2018,4,30,11,15,23.5,311.0,3.15,18.3,332.5,303.8,234.95
2018,4,30,11,30,18.0,296.0,3.4,18.4,313.0,281.65,217.87
2018,4,30,11,45,18.0,290.5,3.65,18.5,307.5,278.11,215.25
2018,4,30,12,0,18.0,285.0,3.9,18.6,302.0,274.4,212.45
2018,4,30,12,15,19.5,301.5,4.05,18.45,319.5,292.38,226.57
2018,4,30,12,30,21.0,318.0,4.2,18.3,337.0,310.58,240.83
2018,4,30,12,45,31.5,340.5,4.4,18.15,369.0,357.0,277.15
2018,4,30,13,0,42.0,363.0,4.6,18.0,401.0,392.68,305.12
2018,4,30,13,15,56.5,377.0,4.65,17.85,427.0,424.33,330.06
2018,4,30,13,30,71.0,391.0,4.7,17.7,453.0,456.37,355.29
2018,4,30,13,45,101.5,386.0,4.8,17.55,472.0,484.68,378.59
2018,4,30,14,0,132.0,381.0,4.9,17.4,491.0,529.63,414.3
2018,4,30,14,15,239.0,336.5,4.95,17.15,525.5,607.42,477.6
2018,4,30,14,30,346.0,292.0,5.0,16.9,560.0,663.98,524.71
2018,4,30,14,45,306.0,293.0,5.0,16.65,521.5,622.93,494.0
2018,4,30,15,0,266.0,294.0,5.0,16.4,483.0,582.09,463.53
2018,4,30,15,15,249.5,287.0,5.0,16.4,455.5,554.77,443.44
2018,4,30,15,30,233.0,280.0,5.0,16.4,428.0,511.04,410.76
2018,4,30,15,45,262.0,253.0,4.95,15.7,407.0,516.46,418.03
2018,4,30,16,0,291.0,226.0,4.9,15.0,386.0,502.4,410.17
2018,4,30,16,15,350.5,191.5,4.8,14.55,366.0,500.37,411.95
2018,4,30,16,30,410.0,157.0,4.7,14.1,346.0,506.87,419.8
2018,4,30,16,45,402.0,138.0,4.6,13.7,304.5,461.55,384.63
2018,4,30,17,0,394.0,119.0,4.5,13.3,263.0,415.61,348.17
2018,4,30,17,15,385.5,101.5,4.4,12.8,223.5,370.69,311.4
2018,4,30,17,30,377.0,84.0,4.3,12.3,184.0,325.58,273.02
2018,4,30,17,45,318.0,69.0,4.15,11.85,140.5,258.03,214.1
2018,4,30,18,0,259.0,54.0,4.0,11.4,97.0,196.52,159.13
2018,4,30,18,15,177.0,40.0,3.9,11.1,64.5,133.97,102.51
2018,4,30,18,30,95.0,26.0,3.8,10.8,32.0,69.22,30.71
2018,4,30,18,45,48.5,13.5,3.7,10.5,16.5,25.56,0.0
2018,4,30,19,0,2.0,1.0,3.6,10.2,1.0,0.0,0.0
2018,4,30,19,15,1.0,0.5,3.5,10.05,0.5,0.0,0.0
2018,4,30,19,30,0.0,0.0,3.4,9.9,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,3.2,9.45,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,3.15,9.35,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,3.05,9.25,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,3.0,9.2,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,3.0,9.15,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,3.0,9.1,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,2.75,8.85,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,2.7,8.8,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,2.65,8.75,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,2.55,8.65,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,2.45,8.6,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,2.35,8.55,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,2.15,8.45,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,2.15,8.45,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,2.3,8.55,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,2.45,8.6,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,2.55,8.6,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,2.6,8.6,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,2.6,8.65,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,2.6,8.75,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,5,1,5,15,29.0,8.5,2.65,9.0,10.0,7.73,0.0
2018,5,1,5,30,58.0,17.0,2.7,9.2,20.0,13.97,0.0
2018,5,1,5,45,83.0,21.5,2.75,9.4,31.0,17.76,9.32
2018,5,1,6,0,108.0,26.0,2.8,9.6,42.0,19.6,11.84
2018,5,1,6,15,76.0,24.0,2.8,9.9,37.5,19.67,12.16
2018,5,1,6,30,44.0,22.0,2.8,10.2,33.0,17.81,10.57
2018,5,1,6,45,22.0,24.0,2.75,10.5,29.5,20.94,13.44
2018,5,1,7,0,0.0,26.0,2.7,10.8,26.0,22.89,15.17
2018,5,1,7,15,0.0,38.5,2.55,11.15,38.5,33.95,25.08
2018,5,1,7,30,0.0,51.0,2.4,11.5,51.0,45.03,34.87
2018,5,1,7,45,0.0,60.0,2.3,11.8,60.0,53.03,39.81
2018,5,1,8,0,0.0,69.0,2.2,12.1,69.0,61.04,46.39
2018,5,1,8,15,36.5,118.0,2.1,12.65,140.5,108.24,84.07
2018,5,1,8,30,73.0,167.0,2.0,13.2,212.0,156.68,122.42
2018,5,1,8,45,79.0,199.0,1.85,13.75,251.0,190.43,149.52
2018,5,1,9,0,85.0,231.0,1.7,14.3,290.0,225.49,177.25
2018,5,1,9,15,51.5,244.5,1.7,14.95,281.0,231.43,181.86
2018,5,1,9,30,18.0,258.0,1.7,15.6,272.0,233.13,182.62
2018,5,1,9,45,93.5,293.5,1.75,16.25,370.0,305.66,238.88
2018,5,1,10,0,169.0,329.0,1.8,16.9,468.0,389.82,302.9
2018,5,1,10,15,292.0,329.5,1.9,17.3,579.5,484.47,374.81
2018,5,1,10,30,415.0,330.0,2.0,17.7,691.0,593.41,455.58
2018,5,1,10,45,634.5,243.0,2.1,18.1,809.0,706.05,539.79
2018,5,1,11,0,854.0,156.0,2.2,18.5,927.0,828.74,627.91
2018,5,1,11,15,878.5,144.0,2.3,18.7,946.5,867.24,653.0
2018,5,1,11,30,903.0,132.0,2.4,18.9,966.0,910.46,681.93
2018,5,1,11,45,904.0,132.5,2.5,19.1,971.0,942.37,703.09
2018,5,1,12,0,905.0,133.0,2.6,19.3,976.0,971.15,722.24
2018,5,1,12,15,903.0,134.0,2.7,19.4,972.5,994.32,738.0
2018,5,1,12,30,901.0,135.0,2.8,19.5,969.0,1013.99,751.57
2018,5,1,12,45,896.5,135.5,2.9,19.55,957.0,1027.15,761.13
2018,5,1,13,0,892.0,136.0,3.0,19.6,945.0,1036.6,768.42
2018,5,1,13,15,888.5,134.5,3.1,19.65,926.5,1041.31,772.74
2018,5,1,13,30,885.0,133.0,3.2,19.7,908.0,1042.24,774.74
2018,5,1,13,45,879.5,130.5,3.25,19.7,882.0,1036.36,772.1
2018,5,1,14,0,874.0,128.0,3.3,19.7,856.0,1026.73,767.15
2018,5,1,14,15,865.0,126.5,3.35,19.55,823.0,1011.0,758.7
2018,5,1,14,30,856.0,125.0,3.4,19.4,790.0,1002.62,755.3
2018,5,1,14,45,844.0,122.5,3.45,19.3,751.0,975.79,739.29
2018,5,1,15,0,832.0,120.0,3.5,19.2,712.0,945.85,721.21
2018,5,1,15,15,794.0,124.5,3.5,19.2,661.0,896.8,689.15
2018,5,1,15,30,756.0,129.0,3.5,19.2,610.0,851.41,659.42
2018,5,1,15,45,667.0,141.0,3.55,18.75,541.5,764.96,600.92
2018,5,1,16,0,578.0,153.0,3.6,18.3,473.0,680.66,541.87
2018,5,1,16,15,594.0,133.0,3.6,17.9,434.0,649.05,521.37
2018,5,1,16,30,610.0,113.0,3.6,17.5,395.0,613.72,497.1
2018,5,1,16,45,611.5,100.5,3.65,17.15,354.0,572.99,467.49
2018,5,1,17,0,613.0,88.0,3.7,16.8,313.0,530.2,435.13
2018,5,1,17,15,566.5,80.0,3.5,16.2,262.5,461.32,380.14
2018,5,1,17,30,520.0,72.0,3.3,15.6,212.0,395.61,325.83
2018,5,1,17,45,442.5,62.5,3.15,15.0,163.0,316.21,258.49
2018,5,1,18,0,365.0,53.0,3.0,14.4,114.0,242.38,194.03
2018,5,1,18,15,257.0,41.0,2.9,13.85,76.5,166.08,126.49
2018,5,1,18,30,149.0,29.0,2.8,13.3,39.0,97.12,49.06
2018,5,1,18,45,76.5,15.5,2.7,12.7,20.5,35.03,0.0
2018,5,1,19,0,4.0,2.0,2.6,12.1,2.0,0.0,0.0
2018,5,1,19,15,2.0,1.0,2.6,11.85,1.0,0.0,0.0
2018,5,1,19,30,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,2.65,11.35,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,2.6,10.95,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,2.4,10.65,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,2.25,10.45,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,2.15,10.3,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,1.95,10.15,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,1.45,9.8,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,1.35,9.6,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,1.45,9.45,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,1.65,9.4,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,1.95,9.4,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,2.15,9.4,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,2.2,9.35,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,2.2,9.25,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,2.15,9.2,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,2.05,9.2,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,5,2,5,15,2.0,2.5,2.0,9.35,2.5,2.27,0.0
2018,5,2,5,30,4.0,5.0,2.0,9.5,5.0,4.47,0.0
2018,5,2,5,45,2.0,9.0,1.95,9.65,9.0,7.9,1.07
2018,5,2,6,0,0.0,13.0,1.9,9.8,13.0,11.41,4.55
2018,5,2,6,15,0.0,20.5,1.8,10.15,20.5,18.02,10.69
2018,5,2,6,30,0.0,28.0,1.7,10.5,28.0,24.64,16.79
2018,5,2,6,45,0.0,38.5,1.6,10.85,38.5,33.93,25.23
2018,5,2,7,0,0.0,49.0,1.5,11.2,49.0,43.24,33.55
2018,5,2,7,15,0.0,61.5,1.35,11.85,61.5,54.33,43.29
2018,5,2,7,30,0.0,74.0,1.2,12.5,74.0,65.45,52.88
2018,5,2,7,45,1.0,107.5,1.1,13.2,108.0,93.77,73.8
2018,5,2,8,0,2.0,141.0,1.0,13.9,142.0,121.63,96.24
2018,5,2,8,15,34.0,195.0,0.9,14.65,216.0,166.9,130.95
2018,5,2,8,30,66.0,249.0,0.8,15.4,290.0,220.23,171.46
2018,5,2,8,45,361.5,215.0,0.75,16.2,465.5,285.74,214.88
2018,5,2,9,0,657.0,181.0,0.7,17.0,641.0,398.27,297.14
2018,5,2,9,15,768.5,146.5,0.65,17.75,714.5,464.55,347.59
2018,5,2,9,30,880.0,112.0,0.6,18.5,788.0,538.96,403.34
2018,5,2,9,45,892.5,111.5,0.55,19.25,823.0,595.12,444.28
2018,5,2,10,0,905.0,111.0,0.5,20.0,858.0,650.61,483.06
2018,5,2,10,15,912.0,112.5,0.65,20.5,886.0,703.29,521.42
2018,5,2,10,30,919.0,114.0,0.8,21.0,914.0,754.29,557.73
2018,5,2,10,45,924.5,114.0,0.95,21.55,934.5,800.93,588.88
2018,5,2,11,0,930.0,114.0,1.1,22.1,955.0,845.29,617.75
2018,5,2,11,15,933.0,114.5,1.3,22.35,968.0,885.56,645.16
2018,5,2,11,30,936.0,115.0,1.5,22.6,981.0,923.0,670.63
2018,5,2,11,45,938.0,114.5,1.7,22.8,986.0,955.62,693.06
2018,5,2,12,0,940.0,114.0,1.9,23.0,991.0,985.01,713.42
2018,5,2,12,15,940.0,113.5,2.05,23.1,988.0,1009.15,730.1
2018,5,2,12,30,940.0,113.0,2.2,23.2,985.0,1029.71,744.61
2018,5,2,12,45,938.5,111.5,2.4,23.25,973.5,1044.09,756.0
2018,5,2,13,0,937.0,110.0,2.6,23.3,962.0,1054.64,765.04
2018,5,2,13,15,933.0,109.0,2.7,23.25,943.0,1059.3,769.66
2018,5,2,13,30,929.0,108.0,2.8,23.2,924.0,1060.03,771.94
2018,5,2,13,45,922.0,108.0,2.95,23.1,897.5,1054.88,771.21
2018,5,2,14,0,915.0,108.0,3.1,23.0,871.0,1045.92,768.1
2018,5,2,14,15,907.0,106.5,3.2,22.8,838.0,1030.6,760.74
2018,5,2,14,30,899.0,105.0,3.3,22.6,805.0,1011.65,751.05
2018,5,2,14,45,887.0,103.5,3.35,22.4,765.5,985.34,736.06
2018,5,2,15,0,875.0,102.0,3.4,22.2,726.0,955.87,718.92
2018,5,2,15,15,861.0,99.0,3.4,22.2,681.5,919.89,696.35
2018,5,2,15,30,847.0,96.0,3.4,22.2,637.0,889.73,677.7
2018,5,2,15,45,803.0,100.5,3.4,21.6,581.5,831.14,640.43
2018,5,2,16,0,759.0,105.0,3.4,21.0,526.0,772.15,602.21
2018,5,2,16,15,736.5,99.5,3.35,20.5,476.0,722.89,569.72
2018,5,2,16,30,714.0,94.0,3.3,20.0,426.0,669.17,533.12
2018,5,2,16,45,683.5,87.5,3.3,19.55,374.0,608.2,489.71
2018,5,2,17,0,653.0,81.0,3.3,19.1,322.0,547.94,444.39
2018,5,2,17,15,623.0,72.5,3.1,18.35,273.5,486.73,396.59
2018,5,2,17,30,593.0,64.0,2.9,17.6,225.0,426.99,347.94
2018,5,2,17,45,520.0,56.5,2.75,16.85,175.0,348.52,282.21
2018,5,2,18,0,447.0,49.0,2.6,16.1,125.0,276.88,219.94
2018,5,2,18,15,334.0,38.5,2.4,15.4,84.5,193.88,147.12
2018,5,2,18,30,221.0,28.0,2.2,14.7,44.0,120.1,65.46
2018,5,2,18,45,116.0,15.0,2.0,14.0,23.0,45.35,0.0
2018,5,2,19,0,11.0,2.0,1.8,13.3,2.0,0.0,0.0
2018,5,2,19,15,5.5,1.0,1.65,13.0,1.0,0.0,0.0
2018,5,2,19,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,0.95,10.75,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,1.05,10.3,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,1.15,9.45,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,1.5,10.05,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,1.65,10.15,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,5,3,5,15,13.0,4.0,1.75,10.4,4.5,3.64,0.0
2018,5,3,5,30,26.0,8.0,1.8,10.6,9.0,6.79,0.0
2018,5,3,5,45,25.5,11.0,1.9,10.8,13.5,9.25,2.25
2018,5,3,6,0,25.0,14.0,2.0,11.0,18.0,12.57,5.55
2018,5,3,6,15,32.0,22.0,1.9,11.3,29.0,19.41,11.88
2018,5,3,6,30,39.0,30.0,1.8,11.6,40.0,26.08,18.01
2018,5,3,6,45,19.5,46.0,1.75,11.95,51.0,40.94,31.42
2018,5,3,7,0,0.0,62.0,1.7,12.3,62.0,54.77,43.72
2018,5,3,7,15,0.0,73.5,1.6,12.85,73.5,65.0,52.58
2018,5,3,7,30,0.0,85.0,1.5,13.4,85.0,74.94,61.03
2018,5,3,7,45,0.0,105.5,1.45,13.95,105.5,92.11,72.23
2018,5,3,8,0,0.0,126.0,1.4,14.5,126.0,109.38,86.07
2018,5,3,8,15,2.0,151.0,1.4,15.25,152.5,130.84,102.96
2018,5,3,8,30,4.0,176.0,1.4,16.0,179.0,152.74,119.94
2018,5,3,8,45,6.0,190.0,1.45,16.75,194.5,166.13,129.92
2018,5,3,9,0,8.0,204.0,1.5,17.5,210.0,179.85,140.1
2018,5,3,9,15,17.0,243.0,1.55,18.15,256.0,217.81,169.18
2018,5,3,9,30,26.0,282.0,1.6,18.8,302.0,254.66,196.94
2018,5,3,9,45,29.5,300.5,1.7,19.4,324.0,276.09,212.65
2018,5,3,10,0,33.0,319.0,1.8,20.0,346.0,298.18,228.8
2018,5,3,10,15,108.0,344.5,1.85,20.55,438.0,375.58,287.43
2018,5,3,10,30,183.0,370.0,1.9,21.1,530.0,459.91,349.83
