Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,3,10,45,440.0,298.5,1.95,21.65,694.5,609.01,461.21
2018,5,3,11,0,697.0,227.0,2.0,22.2,859.0,772.17,577.73
2018,5,3,11,15,817.0,171.5,2.05,22.6,922.0,848.12,628.81
2018,5,3,11,30,937.0,116.0,2.1,23.0,985.0,924.52,677.82
2018,5,3,11,45,938.5,115.5,2.15,23.4,989.5,956.67,697.24
2018,5,3,12,0,940.0,115.0,2.2,23.8,994.0,985.56,714.94
2018,5,3,12,15,941.5,113.5,2.25,24.05,991.5,1010.1,730.26
2018,5,3,12,30,943.0,112.0,2.3,24.3,989.0,1031.1,743.39
2018,5,3,12,45,943.5,110.0,2.35,24.55,978.5,1046.94,753.34
2018,5,3,13,0,944.0,108.0,2.4,24.8,968.0,1058.96,761.03
2018,5,3,13,15,941.0,106.5,2.45,24.85,949.0,1064.1,765.12
2018,5,3,13,30,938.0,105.0,2.5,24.9,930.0,1065.27,766.91
2018,5,3,13,45,925.5,107.5,2.55,25.0,901.5,1057.2,762.85
2018,5,3,14,0,913.0,110.0,2.6,25.1,873.0,1045.37,756.59
2018,5,3,14,15,902.0,109.5,2.7,25.05,839.0,1028.18,747.94
2018,5,3,14,30,891.0,109.0,2.8,25.0,805.0,1007.47,737.04
2018,5,3,14,45,891.5,102.0,2.85,24.95,769.0,987.3,726.04
2018,5,3,15,0,892.0,95.0,2.9,24.9,733.0,963.34,712.54
2018,5,3,15,15,878.0,93.0,2.9,24.9,688.5,928.03,690.91
2018,5,3,15,30,864.0,91.0,2.9,24.9,644.0,890.07,667.42
2018,5,3,15,45,846.0,88.0,2.95,24.45,595.0,845.06,640.32
2018,5,3,16,0,828.0,85.0,3.0,24.0,546.0,805.54,616.57
2018,5,3,16,15,803.0,82.5,3.0,23.6,494.5,751.64,581.66
2018,5,3,16,30,778.0,80.0,3.0,23.2,443.0,696.98,545.46
2018,5,3,16,45,744.0,76.0,2.95,22.8,389.5,633.78,501.74
2018,5,3,17,0,710.0,72.0,2.9,22.4,336.0,571.36,455.89
2018,5,3,17,15,640.5,69.0,2.65,21.45,279.0,492.77,395.53
2018,5,3,17,30,571.0,66.0,2.4,20.5,222.0,416.65,334.99
2018,5,3,17,45,474.0,58.0,2.1,19.6,168.5,326.7,261.3
2018,5,3,18,0,377.0,50.0,1.8,18.7,115.0,246.32,193.42
2018,5,3,18,15,309.0,39.0,1.7,17.85,80.5,184.45,138.76
2018,5,3,18,30,241.0,28.0,1.6,17.0,46.0,126.43,72.19
2018,5,3,18,45,127.0,15.0,1.5,16.15,24.0,48.34,0.0
2018,5,3,19,0,13.0,2.0,1.4,15.3,2.0,0.0,0.0
2018,5,3,19,15,6.5,1.0,1.35,14.95,1.0,0.0,0.0
2018,5,3,19,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,1.25,14.25,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,5,3,20,15,0.0,0.0,1.15,13.6,0.0,0.0,0.0
2018,5,3,20,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,5,3,20,45,0.0,0.0,1.1,12.95,0.0,0.0,0.0
2018,5,3,21,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,5,3,21,15,0.0,0.0,1.05,12.4,0.0,0.0,0.0
2018,5,3,21,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,5,3,22,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,0.95,11.1,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,5,3,23,15,0.0,0.0,0.9,10.75,0.0,0.0,0.0
2018,5,3,23,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,0.9,10.45,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,0.85,10.2,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,0.75,9.9,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,0.7,9.85,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,0.7,9.85,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,0.65,9.95,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,0.55,10.1,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,5,4,5,15,79.0,12.5,0.5,11.75,17.0,11.37,0.0
2018,5,4,5,30,158.0,25.0,0.5,12.3,34.0,19.78,1.95
2018,5,4,5,45,181.0,38.5,0.55,12.9,59.0,29.88,19.84
2018,5,4,6,0,204.0,52.0,0.6,13.5,84.0,39.56,29.3
2018,5,4,6,15,226.0,68.5,0.65,14.05,116.5,53.4,41.96
2018,5,4,6,30,248.0,85.0,0.7,14.6,149.0,65.18,52.54
2018,5,4,6,45,302.0,102.0,0.75,15.2,197.5,73.02,59.36
2018,5,4,7,0,356.0,119.0,0.8,15.8,246.0,83.51,68.28
2018,5,4,7,15,400.0,133.5,0.75,16.5,297.5,91.7,74.98
2018,5,4,7,30,444.0,148.0,0.7,17.2,349.0,103.0,84.19
2018,5,4,7,45,454.5,165.5,0.7,17.95,392.5,148.48,100.29
2018,5,4,8,0,465.0,183.0,0.7,18.7,436.0,195.6,133.02
2018,5,4,8,15,466.0,202.0,0.7,19.65,475.0,243.4,170.5
2018,5,4,8,30,467.0,221.0,0.7,20.6,514.0,291.45,209.27
2018,5,4,8,45,543.0,211.0,0.7,21.55,575.5,341.93,247.88
2018,5,4,9,0,619.0,201.0,0.7,22.5,637.0,400.45,292.56
2018,5,4,9,15,574.5,235.0,0.75,23.3,657.5,448.27,330.03
2018,5,4,9,30,530.0,269.0,0.8,24.1,678.0,490.94,361.98
2018,5,4,9,45,567.0,269.5,0.85,24.85,724.5,546.21,401.75
2018,5,4,10,0,604.0,270.0,0.9,25.6,771.0,604.0,442.12
2018,5,4,10,15,620.5,273.5,1.0,26.1,802.5,653.3,476.46
2018,5,4,10,30,637.0,277.0,1.1,26.6,834.0,702.76,510.23
2018,5,4,10,45,615.0,297.0,1.2,27.05,845.0,737.4,532.94
2018,5,4,11,0,593.0,317.0,1.3,27.5,856.0,770.16,554.03
2018,5,4,11,15,547.5,341.0,1.35,27.7,843.5,783.08,561.52
2018,5,4,11,30,502.0,365.0,1.4,27.9,831.0,791.3,565.93
2018,5,4,11,45,517.5,363.5,1.4,28.1,846.0,826.3,588.46
2018,5,4,12,0,533.0,362.0,1.4,28.3,861.0,860.08,609.68
2018,5,4,12,15,547.0,357.5,1.45,28.3,868.0,888.07,628.21
2018,5,4,12,30,561.0,353.0,1.5,28.3,875.0,914.1,645.55
2018,5,4,12,45,568.5,342.5,1.55,28.35,866.5,925.64,653.74
2018,5,4,13,0,576.0,332.0,1.6,28.4,858.0,934.42,660.43
2018,5,4,13,15,615.0,298.5,1.7,28.3,849.5,950.18,673.7
2018,5,4,13,30,654.0,265.0,1.8,28.2,841.0,963.29,685.32
2018,5,4,13,45,634.5,267.5,1.85,28.1,813.0,949.13,677.46
2018,5,4,14,0,615.0,270.0,1.9,28.0,785.0,931.9,667.93
2018,5,4,14,15,715.5,206.5,1.95,27.8,783.5,964.54,692.54
2018,5,4,14,30,816.0,143.0,2.0,27.6,782.0,980.92,704.93
2018,5,4,14,45,840.5,123.5,2.05,27.4,753.0,971.31,701.1
2018,5,4,15,0,865.0,104.0,2.1,27.2,724.0,947.23,688.29
2018,5,4,15,15,851.0,101.0,2.1,27.2,679.5,911.54,666.93
2018,5,4,15,30,837.0,98.0,2.1,27.2,635.0,881.74,649.41
2018,5,4,15,45,816.5,95.0,2.35,26.5,586.0,835.05,624.15
2018,5,4,16,0,796.0,92.0,2.6,25.8,537.0,786.68,596.71
2018,5,4,16,15,760.0,88.0,2.7,25.1,480.5,723.49,556.77
2018,5,4,16,30,724.0,84.0,2.8,24.4,424.0,660.56,515.71
2018,5,4,16,45,690.5,79.5,2.9,23.75,372.5,602.29,476.4
2018,5,4,17,0,657.0,75.0,3.0,23.1,321.0,542.34,432.73
2018,5,4,17,15,607.5,69.5,2.95,22.1,269.5,472.8,379.9
2018,5,4,17,30,558.0,64.0,2.9,21.1,218.0,406.69,327.52
2018,5,4,17,45,480.5,57.0,2.8,20.05,169.5,328.56,263.35
2018,5,4,18,0,403.0,50.0,2.7,19.0,121.0,257.78,203.04
2018,5,4,18,15,308.5,40.0,2.55,18.15,83.5,185.09,139.74
2018,5,4,18,30,214.0,30.0,2.4,17.3,46.0,121.11,72.3
2018,5,4,18,45,112.5,16.0,2.3,16.5,24.0,45.28,0.0
2018,5,4,19,0,11.0,2.0,2.2,15.7,2.0,0.0,0.0
2018,5,4,19,15,5.5,1.0,2.1,15.3,1.0,0.0,0.0
2018,5,4,19,30,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,1.9,14.55,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,1.1,13.05,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,0.95,12.9,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,0.85,12.85,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,0.75,12.85,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,0.7,12.95,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,0.7,13.05,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,0.65,13.1,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,0.6,13.15,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,0.6,13.15,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,0.6,13.05,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,0.65,12.85,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,0.75,12.3,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,5,5,4,45,0.0,0.0,0.8,12.25,0.0,0.0,0.0
2018,5,5,5,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,5,5,5,15,0.0,3.0,0.85,12.55,3.0,2.73,0.0
2018,5,5,5,30,0.0,6.0,0.9,12.9,6.0,5.26,0.0
2018,5,5,5,45,0.0,9.5,0.95,13.2,9.5,8.34,1.49
2018,5,5,6,0,0.0,13.0,1.0,13.5,13.0,11.41,4.47
2018,5,5,6,15,0.0,22.5,1.0,13.95,22.5,19.79,12.09
2018,5,5,6,30,0.0,32.0,1.0,14.4,32.0,28.18,19.68
2018,5,5,6,45,6.5,63.0,0.95,14.8,65.5,55.71,44.2
2018,5,5,7,0,13.0,94.0,0.9,15.2,99.0,80.95,66.24
2018,5,5,7,15,22.5,133.0,0.85,15.65,143.0,106.54,88.11
2018,5,5,7,30,32.0,172.0,0.8,16.1,187.0,133.59,110.74
2018,5,5,7,45,65.5,204.5,0.7,16.55,239.0,163.85,127.16
2018,5,5,8,0,99.0,237.0,0.6,17.0,291.0,199.14,152.36
2018,5,5,8,15,137.5,262.0,0.65,17.4,344.5,229.8,174.29
2018,5,5,8,30,176.0,287.0,0.7,17.8,398.0,271.65,205.55
2018,5,5,8,45,243.0,298.5,0.7,18.2,463.5,313.71,236.47
2018,5,5,9,0,310.0,310.0,0.7,18.6,529.0,368.52,277.39
2018,5,5,9,15,335.5,319.5,0.7,19.2,569.0,410.93,309.13
2018,5,5,9,30,361.0,329.0,0.7,19.8,609.0,455.78,342.11
2018,5,5,9,45,432.0,321.5,0.7,20.4,670.5,513.66,383.91
2018,5,5,10,0,503.0,314.0,0.7,21.0,732.0,579.44,430.32
2018,5,5,10,15,513.5,324.5,0.8,21.9,763.0,626.41,462.47
2018,5,5,10,30,524.0,335.0,0.9,22.8,794.0,673.35,494.01
2018,5,5,10,45,496.0,356.0,0.95,23.7,798.5,700.33,510.33
2018,5,5,11,0,468.0,377.0,1.0,24.6,803.0,723.93,524.12
2018,5,5,11,15,417.5,399.5,1.25,25.25,783.5,726.96,526.28
2018,5,5,11,30,367.0,422.0,1.5,25.9,764.0,720.6,521.97
2018,5,5,11,45,339.5,433.0,1.75,26.55,750.5,724.34,524.6
2018,5,5,12,0,312.0,444.0,2.0,27.2,737.0,725.37,525.06
2018,5,5,12,15,388.5,415.0,2.05,27.3,778.5,783.2,565.96
2018,5,5,12,30,465.0,386.0,2.1,27.4,820.0,852.38,613.12
2018,5,5,12,45,408.5,400.5,2.2,27.55,778.5,823.99,593.32
2018,5,5,13,0,352.0,415.0,2.3,27.7,737.0,781.55,565.05
2018,5,5,13,15,345.5,408.5,2.35,27.6,719.0,775.79,562.54
2018,5,5,13,30,339.0,402.0,2.4,27.5,701.0,768.09,558.47
2018,5,5,13,45,393.0,371.0,2.5,27.35,708.0,793.61,579.02
2018,5,5,14,0,447.0,340.0,2.6,27.2,715.0,831.62,607.36
2018,5,5,14,15,400.0,329.0,2.75,26.65,655.0,772.41,569.58
2018,5,5,14,30,353.0,318.0,2.9,26.1,595.0,696.4,520.16
2018,5,5,14,45,368.0,305.5,3.0,25.55,581.5,693.85,521.9
2018,5,5,15,0,383.0,293.0,3.1,25.0,568.0,689.03,521.58
2018,5,5,15,15,375.5,274.5,3.1,25.0,530.5,654.36,498.31
2018,5,5,15,30,368.0,256.0,3.1,25.0,493.0,618.36,474.01
2018,5,5,15,45,260.0,242.0,3.5,23.3,403.0,499.42,389.74
2018,5,5,16,0,152.0,228.0,3.9,21.6,313.0,371.68,294.43
2018,5,5,16,15,112.0,199.0,3.95,20.75,258.5,303.33,242.27
2018,5,5,16,30,72.0,170.0,4.0,19.9,204.0,225.08,180.56
2018,5,5,16,45,80.0,142.5,4.05,19.05,176.0,199.0,160.93
2018,5,5,17,0,88.0,115.0,4.1,18.2,148.0,182.09,148.13
2018,5,5,17,15,101.0,86.5,3.95,17.45,119.0,154.48,126.0
2018,5,5,17,30,114.0,58.0,3.8,16.7,90.0,133.21,108.38
2018,5,5,17,45,63.0,37.0,3.65,15.95,54.0,70.62,54.75
2018,5,5,18,0,12.0,16.0,3.5,15.2,18.0,19.72,11.03
2018,5,5,18,15,6.0,11.5,3.4,14.65,12.5,12.64,4.77
2018,5,5,18,30,0.0,7.0,3.3,14.1,7.0,6.14,0.0
2018,5,5,18,45,0.0,3.5,3.15,13.55,3.5,3.18,0.0
2018,5,5,19,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,5,5,19,15,0.0,0.0,2.9,12.75,0.0,0.0,0.0
2018,5,5,19,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,2.75,12.25,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,2.45,11.45,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,2.4,11.15,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,2.4,10.85,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,2.65,10.4,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,2.65,10.2,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,2.45,9.85,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,2.5,9.75,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,2.5,9.65,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,2.5,9.55,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,2.45,9.45,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,2.2,9.35,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,2.1,9.35,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,5,6,4,45,2.5,1.0,2.1,9.4,1.0,0.0,0.0
2018,5,6,5,0,5.0,2.0,2.1,9.4,2.0,0.0,0.0
2018,5,6,5,15,17.5,12.0,2.15,9.65,13.0,10.91,0.0
2018,5,6,5,30,30.0,22.0,2.2,9.9,24.0,18.52,4.82
2018,5,6,5,45,87.5,38.5,2.25,10.15,51.5,30.72,20.99
2018,5,6,6,0,145.0,55.0,2.3,10.4,79.0,43.25,32.99
2018,5,6,6,15,254.5,69.5,2.3,10.9,129.5,51.77,41.05
2018,5,6,6,30,364.0,84.0,2.3,11.4,180.0,61.67,50.08
2018,5,6,6,45,448.0,92.5,2.3,11.85,237.0,66.83,54.64
2018,5,6,7,0,532.0,101.0,2.3,12.3,294.0,72.39,59.39
2018,5,6,7,15,641.5,95.5,2.3,13.0,364.0,65.82,53.22
2018,5,6,7,30,751.0,90.0,2.3,13.7,434.0,73.7,59.83
2018,5,6,7,45,782.5,92.5,2.3,14.4,488.0,127.62,72.41
2018,5,6,8,0,814.0,95.0,2.3,15.1,542.0,185.45,112.17
2018,5,6,8,15,834.0,98.0,2.2,15.85,592.0,244.95,161.1
2018,5,6,8,30,854.0,101.0,2.1,16.6,642.0,306.39,214.23
2018,5,6,8,45,869.5,103.0,2.0,17.4,687.5,371.89,270.6
2018,5,6,9,0,885.0,105.0,1.9,18.2,733.0,432.83,322.08
2018,5,6,9,15,860.0,123.5,1.95,18.85,761.5,487.04,367.66
2018,5,6,9,30,835.0,142.0,2.0,19.5,790.0,541.25,411.1
2018,5,6,9,45,853.0,140.0,2.0,20.2,827.0,597.67,454.21
2018,5,6,10,0,871.0,138.0,2.0,20.9,864.0,653.26,495.21
2018,5,6,10,15,875.0,142.5,2.1,21.4,891.5,704.73,532.78
2018,5,6,10,30,879.0,147.0,2.2,21.9,919.0,754.38,568.06
2018,5,6,10,45,888.0,145.5,2.3,22.4,940.5,800.67,600.02
2018,5,6,11,0,897.0,144.0,2.4,22.9,962.0,845.06,628.81
2018,5,6,11,15,915.5,134.5,2.6,23.1,979.0,888.11,657.98
2018,5,6,11,30,934.0,125.0,2.8,23.3,996.0,929.18,685.7
2018,5,6,11,45,875.5,160.5,2.95,23.5,980.0,940.15,693.04
2018,5,6,12,0,817.0,196.0,3.1,23.7,964.0,957.26,704.8
2018,5,6,12,15,631.0,298.0,3.15,23.75,890.0,909.55,670.85
2018,5,6,12,30,445.0,400.0,3.2,23.8,816.0,845.7,623.26
2018,5,6,12,45,488.0,379.0,3.3,23.8,830.0,880.82,649.61
2018,5,6,13,0,531.0,358.0,3.4,23.8,844.0,914.1,673.97
2018,5,6,13,15,436.0,379.5,3.35,23.6,773.5,848.86,628.18
2018,5,6,13,30,341.0,401.0,3.3,23.4,703.0,768.43,572.12
2018,5,6,13,45,360.0,379.5,3.3,23.2,690.0,768.72,574.82
2018,5,6,14,0,379.0,358.0,3.3,23.0,677.0,766.75,575.49
2018,5,6,14,15,216.0,309.5,3.25,22.65,490.0,552.11,421.35
2018,5,6,14,30,53.0,261.0,3.2,22.3,303.0,307.3,236.68
2018,5,6,14,45,59.0,269.5,3.1,22.0,314.0,322.62,249.92
2018,5,6,15,0,65.0,278.0,3.0,21.7,325.0,338.01,262.46
2018,5,6,15,15,50.0,254.0,3.0,21.7,289.0,298.65,232.42
2018,5,6,15,30,35.0,230.0,3.0,21.7,253.0,259.73,202.54
2018,5,6,15,45,140.0,216.5,2.95,20.85,297.0,351.1,278.4
2018,5,6,16,0,245.0,203.0,2.9,20.0,341.0,434.65,346.73
2018,5,6,16,15,225.5,190.5,2.95,19.5,308.5,397.1,318.54
2018,5,6,16,30,206.0,178.0,3.0,19.0,276.0,360.35,290.96
2018,5,6,16,45,196.0,147.5,3.0,18.45,231.5,310.18,252.56
2018,5,6,17,0,186.0,117.0,3.0,17.9,187.0,259.96,213.1
2018,5,6,17,15,283.5,102.0,2.9,17.4,190.5,293.97,242.27
2018,5,6,17,30,381.0,87.0,2.8,16.9,194.0,328.99,270.11
2018,5,6,17,45,276.0,75.5,2.75,16.45,144.5,242.43,197.18
2018,5,6,18,0,171.0,64.0,2.7,16.0,95.0,158.24,125.72
2018,5,6,18,15,119.5,46.5,2.45,15.5,65.0,109.27,82.81
2018,5,6,18,30,68.0,29.0,2.2,15.0,35.0,64.77,40.0
2018,5,6,18,45,36.0,16.0,2.0,14.5,19.0,24.38,0.0
2018,5,6,19,0,4.0,3.0,1.8,14.0,3.0,0.0,0.0
2018,5,6,19,15,2.0,1.5,1.7,13.7,1.5,0.0,0.0
2018,5,6,19,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,1.45,13.1,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,1.25,12.15,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,1.25,10.9,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,1.35,10.45,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,1.4,10.15,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,1.45,9.95,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,1.5,9.85,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,1.95,9.85,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,5,7,4,45,4.0,1.0,2.05,10.0,1.0,0.0,0.0
2018,5,7,5,0,8.0,2.0,2.1,10.1,2.0,0.0,0.0
2018,5,7,5,15,105.5,15.0,2.2,10.55,22.0,13.64,0.0
2018,5,7,5,30,203.0,28.0,2.3,11.0,42.0,22.13,8.11
2018,5,7,5,45,324.0,39.0,2.4,11.5,83.0,31.95,22.01
2018,5,7,6,0,445.0,50.0,2.5,12.0,124.0,39.88,29.82
2018,5,7,6,15,522.5,57.5,2.5,12.65,174.5,44.37,34.17
2018,5,7,6,30,600.0,65.0,2.5,13.3,225.0,48.78,38.2
2018,5,7,6,45,651.5,70.5,2.5,13.95,279.0,51.35,40.42
2018,5,7,7,0,703.0,76.0,2.5,14.6,333.0,53.86,42.46
2018,5,7,7,15,739.0,80.5,2.5,15.4,387.5,60.98,48.46
2018,5,7,7,30,775.0,85.0,2.5,16.2,442.0,70.99,47.79
2018,5,7,7,45,801.0,88.5,2.5,17.0,495.0,126.73,70.05
2018,5,7,8,0,827.0,92.0,2.5,17.8,548.0,185.64,110.6
2018,5,7,8,15,846.0,95.0,2.55,18.6,598.0,245.64,159.69
2018,5,7,8,30,865.0,98.0,2.6,19.4,648.0,307.45,212.93
2018,5,7,8,45,879.5,100.5,2.6,20.2,693.5,373.69,269.77
2018,5,7,9,0,894.0,103.0,2.6,21.0,739.0,435.11,321.72
2018,5,7,9,15,906.5,104.5,2.65,21.6,780.0,495.18,371.43
2018,5,7,9,30,919.0,106.0,2.7,22.2,821.0,555.07,419.3
2018,5,7,9,45,928.5,106.5,2.75,22.8,855.5,612.02,463.38
2018,5,7,10,0,938.0,107.0,2.8,23.4,890.0,667.92,505.2
2018,5,7,10,15,944.5,107.5,2.85,23.85,917.5,720.57,543.67
2018,5,7,10,30,951.0,108.0,2.9,24.3,945.0,771.38,579.76
2018,5,7,10,45,955.0,109.0,2.9,24.8,965.5,818.72,610.39
2018,5,7,11,0,959.0,110.0,2.9,25.3,986.0,863.6,638.67
2018,5,7,11,15,961.5,109.5,2.95,25.6,998.0,903.21,663.94
2018,5,7,11,30,964.0,109.0,3.0,25.9,1010.0,939.86,687.1
2018,5,7,11,45,964.5,109.5,3.05,26.2,1014.5,972.55,707.56
2018,5,7,12,0,965.0,110.0,3.1,26.5,1019.0,1001.88,725.79
2018,5,7,12,15,961.5,111.5,3.15,26.65,1014.5,1024.93,740.42
2018,5,7,12,30,958.0,113.0,3.2,26.8,1010.0,1044.25,752.75
2018,5,7,12,45,931.0,127.0,3.3,26.9,990.5,1049.06,756.48
2018,5,7,13,0,904.0,141.0,3.4,27.0,971.0,1049.56,757.68
2018,5,7,13,15,915.0,131.0,3.45,26.95,956.5,1060.34,765.69
2018,5,7,13,30,926.0,121.0,3.5,26.9,942.0,1067.08,771.16
2018,5,7,13,45,925.0,117.0,3.55,26.9,917.0,1063.87,770.26
2018,5,7,14,0,924.0,113.0,3.6,26.9,892.0,1056.7,767.02
2018,5,7,14,15,916.0,111.0,3.6,26.75,858.5,1040.8,758.34
2018,5,7,14,30,908.0,109.0,3.6,26.6,825.0,1021.25,747.43
2018,5,7,14,45,897.0,107.5,3.65,26.5,785.5,995.85,732.93
2018,5,7,15,0,886.0,106.0,3.7,26.4,746.0,967.23,716.28
2018,5,7,15,15,871.5,103.5,3.7,26.4,701.0,931.24,694.02
2018,5,7,15,30,857.0,101.0,3.7,26.4,656.0,901.12,675.66
2018,5,7,15,45,838.5,98.5,3.65,25.8,607.5,856.22,648.23
2018,5,7,16,0,820.0,96.0,3.6,25.2,559.0,809.44,619.12
2018,5,7,16,15,795.5,92.0,3.6,24.7,507.0,754.57,583.67
2018,5,7,16,30,771.0,88.0,3.6,24.2,455.0,698.93,546.82
2018,5,7,16,45,738.0,83.5,3.55,23.7,401.5,636.27,503.6
2018,5,7,17,0,705.0,79.0,3.5,23.2,348.0,577.51,460.2
2018,5,7,17,15,657.5,73.0,3.25,22.2,294.0,506.32,405.98
2018,5,7,17,30,610.0,67.0,3.0,21.2,240.0,438.21,352.05
2018,5,7,17,45,539.0,60.0,2.7,20.25,189.5,360.63,288.32
2018,5,7,18,0,468.0,53.0,2.4,19.3,139.0,289.5,227.67
2018,5,7,18,15,354.5,43.0,2.25,18.35,96.0,205.6,155.94
2018,5,7,18,30,241.0,33.0,2.1,17.4,53.0,135.19,88.23
2018,5,7,18,45,131.5,18.5,1.9,16.45,28.5,52.73,0.0
2018,5,7,19,0,22.0,4.0,1.7,15.5,4.0,0.0,0.0
2018,5,7,19,15,11.0,2.0,1.75,15.2,2.0,0.0,0.0
2018,5,7,19,30,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,1.85,14.6,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,1.9,14.05,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,1.95,13.55,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,1.75,12.7,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,1.65,12.25,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,1.55,11.8,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,1.45,11.4,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,1.35,11.05,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,1.25,10.8,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,1.15,10.35,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,1.1,10.25,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,1.1,9.85,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,1.15,10.05,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,5,8,4,45,6.0,1.0,1.25,10.5,1.0,0.0,0.0
2018,5,8,5,0,12.0,2.0,1.3,10.7,2.0,0.0,0.0
2018,5,8,5,15,124.0,15.0,1.55,11.25,23.5,13.64,0.0
2018,5,8,5,30,236.0,28.0,1.8,11.8,45.0,23.63,10.09
2018,5,8,5,45,352.0,38.0,2.1,12.35,86.5,30.92,21.13
2018,5,8,6,0,468.0,48.0,2.4,12.9,128.0,38.01,28.09
2018,5,8,6,15,541.0,55.0,2.55,13.3,178.0,42.19,32.15
2018,5,8,6,30,614.0,62.0,2.7,13.7,228.0,46.29,35.92
2018,5,8,6,45,598.5,74.5,2.85,14.1,265.0,54.07,42.81
2018,5,8,7,0,583.0,87.0,3.0,14.5,302.0,61.29,49.06
2018,5,8,7,15,513.0,111.5,3.05,15.1,321.5,76.76,62.4
2018,5,8,7,30,443.0,136.0,3.1,15.7,341.0,96.91,71.91
2018,5,8,7,45,528.5,135.5,3.2,16.3,408.0,134.76,86.87
2018,5,8,8,0,614.0,135.0,3.3,16.9,475.0,182.99,118.26
2018,5,8,8,15,735.0,114.0,3.25,17.5,557.0,238.58,159.47
2018,5,8,8,30,856.0,93.0,3.2,18.1,639.0,307.14,214.54
2018,5,8,8,45,867.0,96.0,3.15,18.7,682.5,366.5,266.78
2018,5,8,9,0,878.0,99.0,3.1,19.3,726.0,426.08,318.14
2018,5,8,9,15,769.5,150.5,3.05,19.5,722.0,469.91,357.18
2018,5,8,9,30,661.0,202.0,3.0,19.7,718.0,501.96,384.65
2018,5,8,9,45,503.0,287.5,2.9,19.9,690.0,525.17,402.62
2018,5,8,10,0,345.0,373.0,2.8,20.1,662.0,531.58,406.06
2018,5,8,10,15,386.5,371.0,2.75,20.25,704.5,580.34,442.35
2018,5,8,10,30,428.0,369.0,2.7,20.4,747.0,633.55,481.02
2018,5,8,10,45,432.5,379.0,2.7,20.55,768.0,671.37,507.68
2018,5,8,11,0,437.0,389.0,2.7,20.7,789.0,708.55,533.56
2018,5,8,11,15,397.0,409.0,2.7,21.05,776.0,712.91,534.97
2018,5,8,11,30,357.0,429.0,2.7,21.4,763.0,717.04,536.19
2018,5,8,11,45,521.0,349.5,2.7,21.75,839.5,814.35,607.03
2018,5,8,12,0,685.0,270.0,2.7,22.1,916.0,911.56,675.53
2018,5,8,12,15,601.5,312.0,2.7,22.45,878.0,893.13,659.53
2018,5,8,12,30,518.0,354.0,2.7,22.8,840.0,871.01,641.93
2018,5,8,12,45,458.5,378.5,2.75,23.1,805.0,850.07,626.38
2018,5,8,13,0,399.0,403.0,2.8,23.4,770.0,814.21,600.88
2018,5,8,13,15,352.0,399.5,2.9,23.5,718.5,771.18,571.73
2018,5,8,13,30,305.0,396.0,3.0,23.6,667.0,725.76,540.53
2018,5,8,13,45,277.0,392.0,3.1,23.75,632.5,697.13,520.99
2018,5,8,14,0,249.0,388.0,3.2,23.9,598.0,667.16,500.2
2018,5,8,14,15,286.0,360.5,3.35,23.85,593.0,675.6,509.14
2018,5,8,14,30,323.0,333.0,3.5,23.8,588.0,681.44,516.07
2018,5,8,14,45,485.0,263.0,3.7,23.75,625.0,775.89,589.12
2018,5,8,15,0,647.0,193.0,3.9,23.7,662.0,851.98,647.56
2018,5,8,15,15,589.0,194.0,3.9,23.7,601.0,784.67,600.81
2018,5,8,15,30,531.0,195.0,3.9,23.7,540.0,711.43,549.46
2018,5,8,15,45,535.0,181.0,4.1,23.1,506.5,683.36,533.02
2018,5,8,16,0,539.0,167.0,4.3,22.5,473.0,652.91,514.08
2018,5,8,16,15,598.5,134.0,4.25,22.1,444.0,649.94,515.18
2018,5,8,16,30,658.0,101.0,4.2,21.7,415.0,632.22,504.8
2018,5,8,16,45,679.0,86.0,4.15,21.25,377.0,600.18,482.52
2018,5,8,17,0,700.0,71.0,4.1,20.8,339.0,561.6,454.16
2018,5,8,17,15,654.5,66.0,3.8,20.25,287.0,495.61,402.07
2018,5,8,17,30,609.0,61.0,3.5,19.7,235.0,430.21,348.83
2018,5,8,17,45,531.0,55.5,3.15,19.15,184.5,351.2,282.82
2018,5,8,18,0,453.0,50.0,2.8,18.6,134.0,279.45,220.95
2018,5,8,18,15,336.5,40.0,2.45,18.0,91.5,195.61,148.85
2018,5,8,18,30,220.0,30.0,2.1,17.4,49.0,124.51,82.49
2018,5,8,18,45,121.5,17.0,1.75,16.75,26.5,48.64,0.0
2018,5,8,19,0,23.0,4.0,1.4,16.1,4.0,3.64,0.0
2018,5,8,19,15,11.5,2.0,1.35,15.8,2.0,0.0,0.0
2018,5,8,19,30,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,1.3,15.15,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,1.3,14.55,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,1.3,14.05,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,1.35,13.6,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,1.4,13.15,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,1.45,12.8,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,1.55,12.6,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,1.7,12.45,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,1.85,12.35,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,1.95,12.25,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,2.05,12.15,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,2.1,12.05,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,2.1,11.95,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,2.05,11.85,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,1.95,11.75,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,1.85,11.7,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,1.85,11.7,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,5,9,4,45,6.0,1.0,1.9,11.75,1.0,0.0,0.0
2018,5,9,5,0,12.0,2.0,1.9,11.8,2.0,0.0,0.0
2018,5,9,5,15,121.0,15.0,2.1,12.15,23.5,13.64,0.0
2018,5,9,5,30,230.0,28.0,2.3,12.5,45.0,23.47,10.78
2018,5,9,5,45,346.0,38.0,2.5,12.85,86.5,30.77,21.02
2018,5,9,6,0,462.0,48.0,2.7,13.2,128.0,37.87,27.95
2018,5,9,6,15,538.5,54.0,2.75,13.65,178.0,41.23,31.26
2018,5,9,6,30,615.0,60.0,2.8,14.1,228.0,44.59,34.35
2018,5,9,6,45,668.0,65.0,2.85,14.55,282.5,47.01,36.45
2018,5,9,7,0,721.0,70.0,2.9,15.0,337.0,54.12,42.61
2018,5,9,7,15,757.0,73.5,2.95,15.65,391.5,55.38,43.46
2018,5,9,7,30,793.0,77.0,3.0,16.3,446.0,66.75,42.87
2018,5,9,7,45,820.5,79.5,3.0,17.0,499.5,122.82,65.74
2018,5,9,8,0,848.0,82.0,3.0,17.7,553.0,188.96,112.49
2018,5,9,8,15,867.0,84.0,3.05,18.35,603.0,248.77,161.78
2018,5,9,8,30,886.0,86.0,3.1,19.0,653.0,310.19,215.19
2018,5,9,8,45,900.0,87.5,3.15,19.7,698.0,370.94,268.46
2018,5,9,9,0,914.0,89.0,3.2,20.4,743.0,432.2,321.09
2018,5,9,9,15,924.5,91.0,3.3,20.9,783.5,492.57,371.86
2018,5,9,9,30,935.0,93.0,3.4,21.4,824.0,552.55,420.66
2018,5,9,9,45,942.5,93.5,3.5,21.9,857.5,608.9,465.24
2018,5,9,10,0,950.0,94.0,3.6,22.4,891.0,663.99,507.46
2018,5,9,10,15,955.5,95.0,3.7,22.7,918.0,716.68,547.1
2018,5,9,10,30,961.0,96.0,3.8,23.0,945.0,767.45,584.23
2018,5,9,10,45,965.0,96.0,3.9,23.35,965.0,814.03,615.57
2018,5,9,11,0,969.0,96.0,4.0,23.7,985.0,858.1,644.88
2018,5,9,11,15,970.5,97.0,4.05,23.85,997.0,898.34,671.62
2018,5,9,11,30,972.0,98.0,4.1,24.0,1009.0,935.55,696.16
2018,5,9,11,45,972.0,98.5,4.2,24.2,1013.0,967.78,717.39
2018,5,9,12,0,972.0,99.0,4.3,24.4,1017.0,996.6,736.35
2018,5,9,12,15,969.0,100.0,4.35,24.45,1012.5,1019.56,751.59
2018,5,9,12,30,966.0,101.0,4.4,24.5,1008.0,1038.78,764.46
2018,5,9,12,45,960.5,102.5,4.4,24.6,995.5,1052.24,773.19
2018,5,9,13,0,955.0,104.0,4.4,24.7,983.0,1061.79,779.49
2018,5,9,13,15,951.0,103.0,4.4,24.65,963.5,1066.32,783.11
2018,5,9,13,30,947.0,102.0,4.4,24.6,944.0,1066.89,784.29
2018,5,9,13,45,941.5,101.0,4.4,24.55,918.0,1062.0,782.06
2018,5,9,14,0,936.0,100.0,4.4,24.5,892.0,1053.23,777.43
2018,5,9,14,15,928.0,98.0,4.45,24.3,858.0,1037.05,768.79
2018,5,9,14,30,920.0,96.0,4.5,24.1,824.0,1017.2,757.79
2018,5,9,14,45,910.5,94.0,4.55,23.9,785.0,992.36,743.59
2018,5,9,15,0,901.0,92.0,4.6,23.7,746.0,964.21,727.18
2018,5,9,15,15,887.5,90.5,4.6,23.7,702.0,929.83,705.43
2018,5,9,15,30,874.0,89.0,4.6,23.7,658.0,892.76,681.72
2018,5,9,15,45,856.0,86.0,4.65,22.95,609.0,847.62,654.39
2018,5,9,16,0,838.0,83.0,4.7,22.2,560.0,800.59,625.12
2018,5,9,16,15,814.0,80.0,4.7,21.6,508.0,753.94,594.82
2018,5,9,16,30,790.0,77.0,4.7,21.0,456.0,699.31,557.87
2018,5,9,16,45,757.5,74.0,4.7,20.45,403.0,638.2,514.94
2018,5,9,17,0,725.0,71.0,4.7,19.9,350.0,577.71,469.74
2018,5,9,17,15,679.0,66.5,4.55,19.1,297.0,510.8,417.25
2018,5,9,17,30,633.0,62.0,4.4,18.3,244.0,444.51,363.33
2018,5,9,17,45,563.5,55.5,4.25,17.55,193.0,367.33,298.55
2018,5,9,18,0,494.0,49.0,4.1,16.8,142.0,296.55,236.93
2018,5,9,18,15,386.0,40.0,3.9,16.1,99.0,214.85,165.47
2018,5,9,18,30,278.0,31.0,3.7,15.4,56.0,145.12,98.93
2018,5,9,18,45,155.0,18.0,3.45,14.7,30.5,58.72,0.0
2018,5,9,19,0,32.0,5.0,3.2,14.0,5.0,4.55,0.0
2018,5,9,19,15,16.0,2.5,3.15,13.65,2.5,0.0,0.0
2018,5,9,19,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,3.05,12.95,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,2.9,12.25,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,2.8,11.95,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,2.65,11.7,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,2.6,11.55,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,2.65,11.4,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,2.75,11.3,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,3.05,11.3,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,3.15,11.25,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,3.15,11.15,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,3.05,11.05,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,2.95,10.95,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,2.85,10.85,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,2.8,10.75,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,2.85,10.75,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,5,10,4,45,4.0,1.0,3.0,10.8,1.0,0.0,0.0
2018,5,10,5,0,8.0,2.0,3.1,10.8,2.0,0.0,0.0
2018,5,10,5,15,86.0,15.0,3.1,11.0,21.5,13.64,0.0
2018,5,10,5,30,164.0,28.0,3.1,11.2,41.0,21.97,10.44
2018,5,10,5,45,258.0,37.5,3.1,11.35,75.0,29.0,19.68
2018,5,10,6,0,352.0,47.0,3.1,11.5,109.0,36.52,26.98
2018,5,10,6,15,259.5,46.0,3.05,11.75,100.0,34.14,25.15
2018,5,10,6,30,167.0,45.0,3.0,12.0,91.0,32.31,23.6
2018,5,10,6,45,195.0,72.0,3.0,12.3,136.5,55.49,44.4
2018,5,10,7,0,223.0,99.0,3.0,12.6,182.0,74.08,60.81
2018,5,10,7,15,189.0,114.0,3.0,13.05,192.0,83.33,68.68
2018,5,10,7,30,155.0,129.0,3.0,13.5,202.0,95.03,73.33
2018,5,10,7,45,106.0,158.5,3.0,14.0,211.0,131.52,100.85
2018,5,10,8,0,57.0,188.0,3.0,14.5,220.0,160.6,125.63
2018,5,10,8,15,50.5,192.5,3.0,15.1,222.5,168.94,132.15
2018,5,10,8,30,44.0,197.0,3.0,15.7,225.0,176.11,137.85
2018,5,10,8,45,29.0,213.0,3.0,16.35,232.0,188.44,147.74
2018,5,10,9,0,14.0,229.0,3.0,17.0,239.0,202.83,158.88
2018,5,10,9,15,154.0,264.0,3.1,17.7,384.5,290.32,226.22
2018,5,10,9,30,294.0,299.0,3.2,18.4,530.0,397.95,308.75
2018,5,10,9,45,561.5,227.5,3.3,19.1,691.5,507.9,393.39
2018,5,10,10,0,829.0,156.0,3.4,19.8,853.0,643.98,496.37
2018,5,10,10,15,856.5,148.5,3.55,20.3,888.5,699.42,537.63
2018,5,10,10,30,884.0,141.0,3.7,20.8,924.0,752.09,576.54
2018,5,10,10,45,835.5,175.0,3.85,21.3,928.0,791.12,603.28
2018,5,10,11,0,787.0,209.0,4.0,21.8,932.0,820.53,622.73
2018,5,10,11,15,690.5,272.0,4.1,22.1,912.5,836.0,630.92
2018,5,10,11,30,594.0,335.0,4.2,22.4,893.0,840.2,631.03
2018,5,10,11,45,555.0,360.5,4.3,22.7,883.5,853.66,639.1
2018,5,10,12,0,516.0,386.0,4.4,23.0,874.0,863.14,644.25
2018,5,10,12,15,532.5,375.0,4.4,23.15,877.5,887.17,661.08
2018,5,10,12,30,549.0,364.0,4.4,23.3,881.0,909.18,676.4
2018,5,10,12,45,583.5,340.5,4.4,23.5,884.0,934.33,694.34
2018,5,10,13,0,618.0,317.0,4.4,23.7,887.0,956.99,710.57
2018,5,10,13,15,631.0,300.5,4.4,23.75,872.5,963.78,716.02
2018,5,10,13,30,644.0,284.0,4.4,23.8,858.0,967.27,719.46
2018,5,10,13,45,680.5,253.0,4.4,23.8,844.0,976.61,727.89
2018,5,10,14,0,717.0,222.0,4.4,23.8,830.0,981.36,732.03
2018,5,10,14,15,735.0,201.0,4.5,23.55,803.5,973.46,728.96
2018,5,10,14,30,753.0,180.0,4.6,23.3,777.0,961.3,723.51
2018,5,10,14,45,757.5,165.5,4.7,23.0,741.5,939.01,711.29
2018,5,10,15,0,762.0,151.0,4.8,22.7,706.0,913.05,696.48
2018,5,10,15,15,776.5,133.5,4.8,22.7,669.5,884.38,678.18
2018,5,10,15,30,791.0,116.0,4.8,22.7,633.0,857.35,661.0
2018,5,10,15,45,795.0,107.0,4.85,21.7,593.5,826.63,643.92
2018,5,10,16,0,799.0,98.0,4.9,20.7,554.0,792.62,624.13
2018,5,10,16,15,764.0,96.5,4.85,20.1,500.0,733.25,583.66
2018,5,10,16,30,729.0,95.0,4.8,19.5,446.0,677.29,544.95
2018,5,10,16,45,669.0,94.0,4.75,18.9,387.5,601.8,489.3
2018,5,10,17,0,609.0,93.0,4.7,18.3,329.0,529.48,433.54
2018,5,10,17,15,547.5,86.0,4.5,17.55,274.5,453.24,372.94
2018,5,10,17,30,486.0,79.0,4.3,16.8,220.0,381.64,314.21
2018,5,10,17,45,402.0,69.5,4.15,16.05,170.5,297.43,243.53
2018,5,10,18,0,318.0,60.0,4.0,15.3,121.0,226.84,182.51
2018,5,10,18,15,245.0,46.5,3.85,14.7,85.0,164.92,127.8
2018,5,10,18,30,172.0,33.0,3.7,14.1,49.0,111.73,77.29
2018,5,10,18,45,96.5,19.0,3.6,13.45,27.0,55.07,0.0
2018,5,10,19,0,21.0,5.0,3.5,12.8,5.0,9.11,0.0
2018,5,10,19,15,10.5,2.5,3.55,12.6,2.5,0.0,0.0
2018,5,10,19,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,3.6,12.15,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,3.55,11.6,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,3.55,11.45,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,3.6,11.35,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,3.6,11.25,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,3.5,11.15,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,3.3,11.05,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,3.05,10.95,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,2.95,10.85,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,2.8,10.75,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,2.65,10.65,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,2.55,10.55,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,2.4,10.45,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,2.25,10.35,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,2.15,10.35,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,5,11,4,45,2.5,1.5,2.05,10.45,1.5,0.0,0.0
2018,5,11,5,0,5.0,3.0,2.0,10.5,3.0,0.0,0.0
2018,5,11,5,15,2.5,12.0,2.0,10.85,12.0,10.91,0.0
2018,5,11,5,30,0.0,21.0,2.0,11.2,21.0,18.51,8.35
2018,5,11,5,45,0.0,34.5,2.0,11.6,34.5,30.11,20.7
2018,5,11,6,0,0.0,48.0,2.0,12.0,48.0,41.66,31.54
2018,5,11,6,15,30.5,73.0,2.0,12.55,81.5,60.5,48.65
2018,5,11,6,30,61.0,98.0,2.0,13.1,115.0,79.31,65.45
2018,5,11,6,45,60.5,119.0,1.95,13.7,139.0,94.93,79.06
2018,5,11,7,0,60.0,140.0,1.9,14.3,163.0,110.22,92.07
2018,5,11,7,15,109.5,165.5,1.95,15.0,214.5,122.35,102.05
2018,5,11,7,30,159.0,191.0,2.0,15.7,266.0,142.08,111.31
2018,5,11,7,45,369.0,174.0,2.0,16.4,373.5,149.9,104.69
2018,5,11,8,0,579.0,157.0,2.0,17.1,481.0,195.92,129.71
2018,5,11,8,15,568.0,175.5,2.05,17.8,517.0,247.17,172.11
2018,5,11,8,30,557.0,194.0,2.1,18.5,553.0,296.95,214.67
2018,5,11,8,45,607.0,192.0,2.1,19.15,608.0,349.58,257.73
2018,5,11,9,0,657.0,190.0,2.1,19.8,663.0,407.17,304.35
2018,5,11,9,15,671.0,198.5,2.2,20.4,704.0,462.19,348.8
2018,5,11,9,30,685.0,207.0,2.3,21.0,745.0,517.9,392.48
2018,5,11,9,45,657.0,236.0,2.35,21.55,770.0,567.74,430.18
2018,5,11,10,0,629.0,265.0,2.4,22.1,795.0,613.67,463.63
2018,5,11,10,15,608.5,289.0,2.55,22.55,815.0,656.46,494.47
2018,5,11,10,30,588.0,313.0,2.7,23.0,835.0,697.64,523.33
2018,5,11,10,45,646.0,285.5,2.85,23.45,870.5,748.06,559.86
2018,5,11,11,0,704.0,258.0,3.0,23.9,906.0,802.06,598.31
2018,5,11,11,15,799.0,200.0,3.15,24.15,944.5,855.59,637.23
2018,5,11,11,30,894.0,142.0,3.3,24.4,983.0,907.6,671.9
2018,5,11,11,45,887.5,148.0,3.45,24.65,986.0,936.97,691.22
2018,5,11,12,0,881.0,154.0,3.6,24.9,989.0,963.0,708.51
2018,5,11,12,15,910.5,135.0,3.7,24.95,995.5,996.62,731.07
2018,5,11,12,30,940.0,116.0,3.8,25.0,1002.0,1027.14,751.55
2018,5,11,12,45,940.0,115.0,3.95,25.05,992.0,1043.24,763.0
2018,5,11,13,0,940.0,114.0,4.1,25.1,982.0,1055.59,772.23
2018,5,11,13,15,939.0,112.0,4.15,25.05,964.5,1062.11,777.43
2018,5,11,13,30,938.0,110.0,4.2,25.0,947.0,1064.72,780.26
2018,5,11,13,45,935.5,108.5,4.3,24.9,923.0,1062.43,780.52
2018,5,11,14,0,933.0,107.0,4.4,24.8,899.0,1056.25,778.38
2018,5,11,14,15,927.0,105.0,4.45,24.6,867.0,1042.21,771.16
2018,5,11,14,30,921.0,103.0,4.5,24.4,835.0,1024.46,761.58
2018,5,11,14,45,913.5,100.0,4.55,24.2,796.5,1000.55,748.02
2018,5,11,15,0,906.0,97.0,4.6,24.0,758.0,973.22,732.24
2018,5,11,15,15,893.0,94.5,4.6,24.0,713.5,938.16,710.1
2018,5,11,15,30,880.0,92.0,4.6,24.0,669.0,900.34,685.96
2018,5,11,15,45,863.0,89.5,4.65,23.4,620.5,856.57,659.34
2018,5,11,16,0,846.0,87.0,4.7,22.8,572.0,818.04,635.97
2018,5,11,16,15,823.5,84.0,4.65,22.35,520.0,765.2,600.77
2018,5,11,16,30,801.0,81.0,4.6,21.9,468.0,711.38,564.2
2018,5,11,16,45,769.5,77.0,4.55,21.45,414.5,649.38,520.62
2018,5,11,17,0,738.0,73.0,4.5,21.0,361.0,587.9,474.73
2018,5,11,17,15,693.5,68.0,4.25,20.25,307.0,518.25,420.38
2018,5,11,17,30,649.0,63.0,4.0,19.5,253.0,454.08,368.53
2018,5,11,17,45,582.5,56.5,3.8,18.75,201.5,377.64,304.99
2018,5,11,18,0,516.0,50.0,3.6,18.0,150.0,307.22,244.2
2018,5,11,18,15,410.0,41.5,3.4,17.2,106.0,225.61,173.37
2018,5,11,18,30,304.0,33.0,3.2,16.4,62.0,155.45,108.14
2018,5,11,18,45,171.5,19.5,3.0,15.65,34.0,76.61,0.0
2018,5,11,19,0,39.0,6.0,2.8,14.9,6.0,13.93,0.0
2018,5,11,19,15,19.5,3.0,2.75,14.5,3.0,0.0,0.0
2018,5,11,19,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,2.65,13.75,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,2.05,12.25,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,1.8,11.55,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,1.65,11.3,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,1.6,11.15,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,1.6,10.85,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,1.6,10.75,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,1.55,10.6,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,1.45,10.4,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,1.45,10.3,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,1.55,10.3,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,1.8,10.45,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,5,12,4,45,10.5,2.0,2.15,10.75,2.0,0.0,0.0
2018,5,12,5,0,21.0,4.0,2.3,10.9,4.0,0.0,0.0
2018,5,12,5,15,128.5,17.5,2.45,11.45,27.5,15.92,0.0
2018,5,12,5,30,236.0,31.0,2.6,12.0,51.0,24.4,13.18
2018,5,12,5,45,347.0,42.0,2.8,12.55,93.5,34.09,24.11
2018,5,12,6,0,458.0,53.0,3.0,13.1,136.0,41.94,31.65
2018,5,12,6,15,316.5,70.0,3.0,13.7,136.0,52.0,40.88
2018,5,12,6,30,175.0,87.0,3.0,14.3,136.0,66.19,53.54
2018,5,12,6,45,129.0,119.0,3.0,14.95,159.0,91.67,75.87
2018,5,12,7,0,83.0,151.0,3.0,15.6,182.0,117.24,97.8
2018,5,12,7,15,277.5,148.5,2.9,16.25,275.5,106.45,87.86
2018,5,12,7,30,472.0,146.0,2.8,16.9,369.0,105.78,77.31
2018,5,12,7,45,648.0,118.5,2.7,17.55,461.5,133.44,80.3
2018,5,12,8,0,824.0,91.0,2.6,18.2,554.0,187.25,111.75
2018,5,12,8,15,843.0,94.0,2.55,18.8,603.5,246.71,160.68
2018,5,12,8,30,862.0,97.0,2.5,19.4,653.0,313.54,217.84
2018,5,12,8,45,877.0,99.0,2.4,20.05,698.5,373.52,269.7
2018,5,12,9,0,892.0,101.0,2.3,20.7,744.0,434.15,320.88
2018,5,12,9,15,901.5,103.5,2.35,21.05,783.5,493.13,369.97
2018,5,12,9,30,911.0,106.0,2.4,21.4,823.0,551.63,417.07
2018,5,12,9,45,918.5,108.0,2.45,21.75,857.0,607.88,460.98
2018,5,12,10,0,926.0,110.0,2.5,22.1,891.0,662.93,502.61
2018,5,12,10,15,931.5,111.0,2.55,22.4,918.0,714.39,540.56
2018,5,12,10,30,937.0,112.0,2.6,22.7,945.0,763.97,576.18
2018,5,12,10,45,940.0,113.5,2.7,22.95,964.5,810.05,607.44
2018,5,12,11,0,943.0,115.0,2.8,23.2,984.0,853.65,636.34
2018,5,12,11,15,944.5,116.0,2.85,23.35,996.0,892.92,662.02
2018,5,12,11,30,946.0,117.0,2.9,23.5,1008.0,929.26,685.63
2018,5,12,11,45,946.0,117.5,3.0,23.65,1012.0,960.76,706.34
2018,5,12,12,0,946.0,118.0,3.1,23.8,1016.0,988.97,724.91
2018,5,12,12,15,942.5,119.5,3.2,23.85,1011.5,1011.45,740.07
2018,5,12,12,30,939.0,121.0,3.3,23.9,1007.0,1030.31,752.99
2018,5,12,12,45,933.0,122.0,3.35,24.0,994.0,1042.54,761.18
2018,5,12,13,0,927.0,123.0,3.4,24.1,981.0,1050.96,767.05
2018,5,12,13,15,921.5,122.5,3.5,24.05,961.0,1054.53,770.79
2018,5,12,13,30,916.0,122.0,3.6,24.0,941.0,1054.26,772.19
2018,5,12,13,45,908.0,121.5,3.7,23.95,914.0,1047.67,769.6
2018,5,12,14,0,900.0,121.0,3.8,23.9,887.0,1037.34,764.69
2018,5,12,14,15,890.0,120.0,3.8,23.75,853.5,1020.87,755.43
2018,5,12,14,30,880.0,119.0,3.8,23.6,820.0,1000.94,743.96
2018,5,12,14,45,867.5,117.0,3.85,23.45,780.0,974.2,728.31
2018,5,12,15,0,855.0,115.0,3.9,23.3,740.0,953.97,717.06
2018,5,12,15,15,840.5,112.0,3.9,23.3,696.0,917.97,694.25
2018,5,12,15,30,826.0,109.0,3.9,23.3,652.0,879.41,669.62
2018,5,12,15,45,804.5,106.5,3.9,22.7,603.0,833.08,640.79
2018,5,12,16,0,783.0,104.0,3.9,22.1,554.0,785.15,610.33
2018,5,12,16,15,755.0,101.0,3.8,21.7,502.5,730.26,573.33
2018,5,12,16,30,727.0,98.0,3.7,21.3,451.0,678.44,537.91
2018,5,12,16,45,691.0,93.0,3.65,20.9,398.0,615.3,492.57
2018,5,12,17,0,655.0,88.0,3.6,20.5,345.0,553.32,445.95
2018,5,12,17,15,607.5,82.0,3.3,19.9,293.0,484.72,392.37
2018,5,12,17,30,560.0,76.0,3.0,19.3,241.0,419.21,339.49
2018,5,12,17,45,491.5,67.5,2.75,18.65,191.5,343.92,277.17
2018,5,12,18,0,423.0,59.0,2.5,18.0,142.0,274.87,218.14
2018,5,12,18,15,322.5,47.5,2.25,17.25,100.0,195.9,150.42
2018,5,12,18,30,222.0,36.0,2.0,16.5,58.0,131.51,92.15
2018,5,12,18,45,124.5,21.5,1.8,15.7,32.5,66.35,0.0
2018,5,12,19,0,27.0,7.0,1.6,14.9,7.0,12.24,0.0
2018,5,12,19,15,13.5,3.5,1.55,14.6,3.5,0.0,0.0
2018,5,12,19,30,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,1.4,13.45,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,1.3,12.25,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,1.35,10.9,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,1.45,11.05,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,1.55,11.2,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,1.7,11.35,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,1.85,11.45,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,5,13,4,45,2.0,1.0,1.95,11.55,1.0,0.0,0.0
2018,5,13,5,0,4.0,2.0,2.0,11.6,2.0,0.0,0.0
2018,5,13,5,15,24.0,7.5,2.05,11.85,9.5,6.82,0.0
2018,5,13,5,30,44.0,13.0,2.1,12.1,17.0,10.91,2.94
2018,5,13,5,45,39.5,15.0,2.15,12.3,20.0,12.5,5.32
2018,5,13,6,0,35.0,17.0,2.2,12.5,23.0,14.01,6.89
2018,5,13,6,15,17.5,20.5,2.15,12.9,23.5,18.07,10.64
2018,5,13,6,30,0.0,24.0,2.1,13.3,24.0,21.12,13.41
2018,5,13,6,45,0.0,45.5,2.05,13.7,45.5,40.13,30.44
2018,5,13,7,0,0.0,67.0,2.0,14.1,67.0,59.22,47.28
2018,5,13,7,15,0.0,77.0,1.95,14.7,77.0,68.12,54.83
2018,5,13,7,30,0.0,87.0,1.9,15.3,87.0,76.77,59.2
2018,5,13,7,45,0.0,103.0,1.85,15.85,103.0,90.29,70.06
2018,5,13,8,0,0.0,119.0,1.8,16.4,119.0,103.89,80.82
2018,5,13,8,15,4.0,156.5,1.75,17.0,159.0,135.93,106.22
2018,5,13,8,30,8.0,194.0,1.7,17.6,199.0,168.53,131.6
2018,5,13,8,45,23.0,238.5,1.7,18.2,254.5,211.1,164.17
2018,5,13,9,0,38.0,283.0,1.7,18.8,310.0,250.54,193.9
2018,5,13,9,15,223.5,276.0,1.75,19.35,451.0,326.74,250.78
2018,5,13,9,30,409.0,269.0,1.8,19.9,592.0,429.64,328.26
