Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,21,17,15,776.0,66.5,3.75,27.75,382.5,573.9,448.33
2018,6,21,17,30,745.0,63.0,3.6,27.0,330.0,513.78,402.93
2018,6,21,17,45,700.0,58.5,3.45,26.3,278.0,446.51,350.21
2018,6,21,18,0,655.0,54.0,3.3,25.6,226.0,382.36,297.93
2018,6,21,18,15,586.0,48.5,3.0,24.45,177.5,312.74,239.98
2018,6,21,18,30,517.0,43.0,2.7,23.3,129.0,248.02,184.45
2018,6,21,18,45,406.0,34.5,2.4,22.15,88.5,174.5,121.96
2018,6,21,19,0,295.0,26.0,2.1,21.0,48.0,110.4,56.05
2018,6,21,19,15,158.0,14.0,2.05,20.4,25.0,42.16,0.0
2018,6,21,19,30,21.0,2.0,2.0,19.8,2.0,0.0,0.0
2018,6,21,19,45,10.5,1.0,1.95,19.15,1.0,0.0,0.0
2018,6,21,20,0,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,1.75,18.1,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,1.6,17.7,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,1.45,17.3,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,1.05,16.05,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,1.0,15.65,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,0.95,15.3,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,0.95,14.95,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,1.0,14.65,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,1.0,14.35,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,1.0,14.05,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,0.95,13.4,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,0.9,13.25,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,0.9,13.15,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,0.85,13.1,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,6,22,4,45,55.0,7.0,0.7,14.3,8.5,0.0,0.0
2018,6,22,5,0,110.0,14.0,0.7,14.7,17.0,12.73,0.0
2018,6,22,5,15,252.0,25.5,0.75,15.55,50.5,21.18,8.43
2018,6,22,5,30,394.0,37.0,0.8,16.4,84.0,30.18,20.09
2018,6,22,5,45,468.0,45.0,0.8,17.25,126.5,35.55,25.41
2018,6,22,6,0,542.0,53.0,0.8,18.1,169.0,40.77,30.26
2018,6,22,6,15,489.0,71.0,0.8,19.05,196.5,53.54,41.47
2018,6,22,6,30,436.0,89.0,0.8,20.0,224.0,64.39,50.76
2018,6,22,6,45,404.5,107.0,0.8,20.9,250.0,75.4,59.95
2018,6,22,7,0,373.0,125.0,0.8,21.8,276.0,85.74,68.35
2018,6,22,7,15,433.5,135.5,0.95,23.0,333.5,91.15,72.35
2018,6,22,7,30,494.0,146.0,1.1,24.2,391.0,100.46,79.52
2018,6,22,7,45,669.5,118.0,1.25,25.35,487.0,125.83,72.19
2018,6,22,8,0,845.0,90.0,1.4,26.5,583.0,177.8,99.45
2018,6,22,8,15,874.0,89.5,1.55,27.65,636.5,242.76,149.01
2018,6,22,8,30,903.0,89.0,1.7,28.8,690.0,303.08,197.88
2018,6,22,8,45,915.0,91.0,1.85,29.9,734.5,362.53,247.18
2018,6,22,9,0,927.0,93.0,2.0,31.0,779.0,422.33,295.83
2018,6,22,9,15,935.0,95.5,2.05,31.7,818.5,480.94,342.46
2018,6,22,9,30,943.0,98.0,2.1,32.4,858.0,538.96,387.01
2018,6,22,9,45,947.5,101.0,2.15,33.1,891.5,594.7,428.32
2018,6,22,10,0,952.0,104.0,2.2,33.8,925.0,649.03,467.13
2018,6,22,10,15,957.5,105.0,2.2,34.2,952.5,700.67,503.17
2018,6,22,10,30,963.0,106.0,2.2,34.6,980.0,750.51,536.87
2018,6,22,10,45,966.0,107.0,2.25,35.0,1000.5,796.53,566.79
2018,6,22,11,0,969.0,108.0,2.3,35.4,1021.0,840.13,593.44
2018,6,22,11,15,971.5,108.0,2.4,35.65,1034.0,879.87,618.13
2018,6,22,11,30,974.0,108.0,2.5,35.9,1047.0,916.81,640.92
2018,6,22,11,45,974.5,108.5,2.55,36.15,1052.5,949.55,660.59
2018,6,22,12,0,975.0,109.0,2.6,36.4,1058.0,979.13,678.26
2018,6,22,12,15,973.5,109.5,2.7,36.5,1055.5,1003.63,693.66
2018,6,22,12,30,972.0,110.0,2.8,36.6,1053.0,1024.66,707.02
2018,6,22,12,45,969.5,110.0,2.9,36.7,1043.0,1040.68,717.42
2018,6,22,13,0,967.0,110.0,3.0,36.8,1033.0,1052.97,725.67
2018,6,22,13,15,963.0,109.5,3.1,36.7,1015.5,1059.51,731.15
2018,6,22,13,30,959.0,109.0,3.2,36.6,998.0,1062.19,734.43
2018,6,22,13,45,953.5,108.0,3.25,36.55,973.0,1059.01,733.71
2018,6,22,14,0,948.0,107.0,3.3,36.5,948.0,1052.01,730.78
2018,6,22,14,15,941.5,105.5,3.35,36.25,917.0,1039.73,725.32
2018,6,22,14,30,935.0,104.0,3.4,36.0,886.0,1023.79,717.67
2018,6,22,14,45,926.0,102.5,3.5,35.8,849.0,1001.92,706.55
2018,6,22,15,0,917.0,101.0,3.6,35.6,812.0,976.72,693.28
2018,6,22,15,15,906.0,99.0,3.6,35.6,770.0,945.98,675.19
2018,6,22,15,30,895.0,97.0,3.6,35.6,728.0,912.36,655.19
2018,6,22,15,45,880.0,94.5,3.7,34.85,681.0,872.08,633.16
2018,6,22,16,0,865.0,92.0,3.8,34.1,634.0,829.61,609.19
2018,6,22,16,15,844.5,89.0,3.8,33.6,583.5,786.73,583.36
2018,6,22,16,30,824.0,86.0,3.8,33.1,533.0,735.69,551.38
2018,6,22,16,45,798.5,82.5,3.8,32.6,481.0,679.56,515.1
2018,6,22,17,0,773.0,79.0,3.8,32.1,429.0,623.22,476.64
2018,6,22,17,15,738.5,75.0,3.65,31.3,376.5,560.84,431.93
2018,6,22,17,30,704.0,71.0,3.5,30.5,324.0,499.78,386.59
2018,6,22,17,45,655.0,66.0,3.3,29.7,272.0,433.9,335.74
2018,6,22,18,0,606.0,61.0,3.1,28.9,220.0,369.72,284.39
2018,6,22,18,15,533.5,54.0,2.7,27.6,172.0,297.6,225.66
2018,6,22,18,30,461.0,47.0,2.3,26.3,124.0,232.57,171.12
2018,6,22,18,45,349.0,37.5,1.9,25.05,85.0,160.57,111.23
2018,6,22,19,0,237.0,28.0,1.5,23.8,46.0,98.21,49.89
2018,6,22,19,15,125.5,15.0,1.4,23.2,24.0,37.11,0.0
2018,6,22,19,30,14.0,2.0,1.3,22.6,2.0,0.0,0.0
2018,6,22,19,45,7.0,1.0,1.2,22.0,1.0,0.0,0.0
2018,6,22,20,0,0.0,0.0,1.1,21.4,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,1.05,21.05,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,1.0,20.7,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,1.0,20.35,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,0.95,19.8,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,0.9,19.6,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,0.9,19.4,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,0.9,19.2,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,0.85,19.1,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,0.8,18.9,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,0.8,18.8,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,0.8,18.75,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,0.8,18.7,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,0.75,18.6,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,0.75,18.55,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,0.8,18.6,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,0.8,18.6,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,0.8,18.6,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,0.8,18.3,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,0.75,18.15,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,0.7,18.1,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,0.7,17.9,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,0.7,17.85,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,0.7,17.8,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,0.65,17.75,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,0.6,17.7,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,0.6,17.95,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,0.6,18.2,0.0,0.0,0.0
2018,6,23,4,45,48.0,6.5,0.55,18.45,8.0,0.0,0.0
2018,6,23,5,0,96.0,13.0,0.5,18.7,16.0,11.82,0.0
2018,6,23,5,15,229.5,25.0,0.5,19.4,48.0,20.71,7.7
2018,6,23,5,30,363.0,37.0,0.5,20.1,80.0,30.15,19.71
2018,6,23,5,45,455.0,45.0,0.45,20.8,124.5,35.54,25.01
2018,6,23,6,0,547.0,53.0,0.4,21.5,169.0,40.82,29.86
2018,6,23,6,15,606.5,58.5,0.5,22.45,219.0,43.79,32.46
2018,6,23,6,30,666.0,64.0,0.6,23.4,269.0,46.71,34.87
2018,6,23,6,45,707.0,67.5,0.65,24.3,321.0,52.53,39.65
2018,6,23,7,0,748.0,71.0,0.7,25.2,373.0,53.92,40.54
2018,6,23,7,15,777.5,74.0,0.95,26.35,425.0,54.81,40.94
2018,6,23,7,30,807.0,77.0,1.2,27.5,477.0,60.9,45.67
2018,6,23,7,45,829.5,79.0,1.4,28.6,527.5,114.74,57.36
2018,6,23,8,0,852.0,81.0,1.6,29.7,578.0,178.79,98.75
2018,6,23,8,15,868.5,83.5,1.75,30.55,626.0,236.41,142.78
2018,6,23,8,30,885.0,86.0,1.9,31.4,674.0,295.42,190.88
2018,6,23,8,45,898.0,87.5,2.05,32.3,718.5,353.7,239.06
2018,6,23,9,0,911.0,89.0,2.2,33.2,763.0,412.47,286.83
2018,6,23,9,15,922.5,90.0,2.3,33.75,803.0,470.42,333.05
2018,6,23,9,30,934.0,91.0,2.4,34.3,843.0,528.17,377.65
2018,6,23,9,45,943.0,91.0,2.5,34.85,877.0,583.3,418.99
2018,6,23,10,0,952.0,91.0,2.6,35.4,911.0,637.43,458.28
2018,6,23,10,15,957.5,91.5,2.65,35.7,938.5,688.54,494.58
2018,6,23,10,30,963.0,92.0,2.7,36.0,966.0,737.85,528.67
2018,6,23,10,45,966.0,93.5,2.75,36.35,986.5,784.22,558.81
2018,6,23,11,0,969.0,95.0,2.8,36.7,1007.0,828.19,586.01
2018,6,23,11,15,971.5,95.0,2.85,36.9,1020.0,867.83,610.54
2018,6,23,11,30,974.0,95.0,2.9,37.1,1033.0,904.68,633.15
2018,6,23,11,45,974.0,95.0,3.0,37.3,1038.0,936.42,652.78
2018,6,23,12,0,974.0,95.0,3.1,37.5,1043.0,964.96,670.41
2018,6,23,12,15,972.5,96.0,3.2,37.5,1041.0,989.76,686.32
2018,6,23,12,30,971.0,97.0,3.3,37.5,1039.0,1011.11,700.16
2018,6,23,12,45,967.0,98.0,3.4,37.5,1028.5,1026.5,710.43
2018,6,23,13,0,963.0,99.0,3.5,37.5,1018.0,1038.16,718.54
2018,6,23,13,15,959.5,98.5,3.6,37.3,1001.0,1045.03,724.44
2018,6,23,13,30,956.0,98.0,3.7,37.1,984.0,1048.06,728.12
2018,6,23,13,45,950.5,97.0,3.75,36.95,959.5,1044.76,727.53
2018,6,23,14,0,945.0,96.0,3.8,36.8,935.0,1037.65,724.71
2018,6,23,14,15,938.0,95.0,3.9,36.5,904.0,1025.33,719.53
2018,6,23,14,30,931.0,94.0,4.0,36.2,873.0,1009.39,712.13
2018,6,23,14,45,921.5,93.0,4.05,35.9,836.5,987.57,700.7
2018,6,23,15,0,912.0,92.0,4.1,35.6,800.0,962.46,687.18
2018,6,23,15,15,901.5,90.0,4.1,35.6,758.5,932.23,669.17
2018,6,23,15,30,891.0,88.0,4.1,35.6,717.0,899.12,649.22
2018,6,23,15,45,876.0,86.5,4.1,34.75,671.0,860.03,627.39
2018,6,23,16,0,861.0,85.0,4.1,33.9,625.0,818.8,603.73
2018,6,23,16,15,842.0,82.0,4.05,33.35,575.5,770.78,574.03
2018,6,23,16,30,823.0,79.0,4.0,32.8,526.0,727.24,546.93
2018,6,23,16,45,798.5,76.0,3.95,32.25,475.0,672.5,511.3
2018,6,23,17,0,774.0,73.0,3.9,31.7,424.0,617.49,473.79
2018,6,23,17,15,741.0,69.5,3.7,30.85,372.0,556.67,429.99
2018,6,23,17,30,708.0,66.0,3.5,30.0,320.0,497.04,385.52
2018,6,23,17,45,659.5,61.5,3.35,29.15,269.0,429.73,333.6
2018,6,23,18,0,611.0,57.0,3.2,28.3,218.0,367.97,283.98
2018,6,23,18,15,544.0,50.5,2.9,27.25,171.0,298.51,226.88
2018,6,23,18,30,477.0,44.0,2.6,26.2,124.0,235.58,173.54
2018,6,23,18,45,368.5,35.5,2.35,25.1,85.0,164.86,114.28
2018,6,23,19,0,260.0,27.0,2.1,24.0,46.0,103.43,53.07
2018,6,23,19,15,138.5,14.5,1.95,23.35,24.0,39.19,0.0
2018,6,23,19,30,17.0,2.0,1.8,22.7,2.0,0.0,0.0
2018,6,23,19,45,8.5,1.0,1.7,22.1,1.0,0.0,0.0
2018,6,23,20,0,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,1.55,21.1,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,1.5,20.7,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,1.45,20.35,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,1.4,19.75,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,1.4,19.25,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,1.45,18.8,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,1.5,18.6,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,1.5,18.45,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,1.5,18.3,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,1.5,18.1,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,1.5,17.9,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,1.5,17.75,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,1.5,17.6,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,1.5,17.4,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,1.5,17.2,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,1.5,17.05,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,1.5,16.9,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,1.45,16.8,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,1.4,16.55,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,1.35,16.3,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,1.25,15.9,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,1.2,15.75,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,6,24,4,45,42.0,6.0,1.6,16.6,7.0,0.0,0.0
2018,6,24,5,0,84.0,12.0,1.7,16.9,14.0,10.91,0.0
2018,6,24,5,15,194.5,24.5,1.85,17.5,43.5,19.29,6.62
2018,6,24,5,30,305.0,37.0,2.0,18.1,73.0,30.07,19.75
2018,6,24,5,45,320.0,43.0,2.15,18.65,96.5,33.42,23.35
2018,6,24,6,0,335.0,49.0,2.3,19.2,120.0,36.69,26.5
2018,6,24,6,15,167.5,49.5,2.35,19.95,85.0,35.77,25.77
2018,6,24,6,30,0.0,50.0,2.4,20.7,50.0,44.12,33.0
2018,6,24,6,45,13.5,74.0,2.45,21.45,79.5,65.16,51.05
2018,6,24,7,0,27.0,98.0,2.5,22.2,109.0,82.07,65.22
2018,6,24,7,15,152.5,129.5,2.45,22.95,204.0,100.25,80.19
2018,6,24,7,30,278.0,161.0,2.4,23.7,299.0,114.89,91.91
2018,6,24,7,45,494.0,140.0,2.35,24.45,416.0,129.23,81.63
2018,6,24,8,0,710.0,119.0,2.3,25.2,533.0,174.03,103.01
2018,6,24,8,15,747.5,118.5,2.25,25.85,586.0,232.11,147.23
2018,6,24,8,30,785.0,118.0,2.2,26.5,639.0,287.8,192.37
2018,6,24,8,45,799.5,121.0,2.2,27.2,682.0,342.91,238.48
2018,6,24,9,0,814.0,124.0,2.2,27.9,725.0,398.91,284.57
2018,6,24,9,15,829.0,124.5,2.2,28.5,764.5,453.72,328.68
2018,6,24,9,30,844.0,125.0,2.2,29.1,804.0,511.63,373.52
2018,6,24,9,45,858.0,123.5,2.25,29.7,838.5,563.93,413.15
2018,6,24,10,0,872.0,122.0,2.3,30.3,873.0,615.87,451.27
2018,6,24,10,15,878.5,123.0,2.25,30.85,900.0,664.5,485.49
2018,6,24,10,30,885.0,124.0,2.2,31.4,927.0,711.62,517.52
2018,6,24,10,45,890.0,125.5,2.2,31.95,948.0,756.36,547.25
2018,6,24,11,0,895.0,127.0,2.2,32.5,969.0,799.07,573.45
2018,6,24,11,15,898.5,127.0,2.25,32.8,982.5,837.1,597.09
2018,6,24,11,30,902.0,127.0,2.3,33.1,996.0,872.64,618.98
2018,6,24,11,45,904.0,126.5,2.35,33.4,1002.0,903.84,637.97
2018,6,24,12,0,906.0,126.0,2.4,33.7,1008.0,932.22,655.14
2018,6,24,12,15,905.0,127.0,2.45,33.8,1006.5,956.26,670.13
2018,6,24,12,30,904.0,128.0,2.5,33.9,1005.0,977.16,683.21
2018,6,24,12,45,901.0,128.5,2.6,34.05,995.5,992.39,693.17
2018,6,24,13,0,898.0,129.0,2.7,34.2,986.0,1004.16,701.11
2018,6,24,13,15,894.0,128.5,2.75,34.15,969.5,1010.45,705.92
2018,6,24,13,30,890.0,128.0,2.8,34.1,953.0,1013.14,708.65
2018,6,24,13,45,885.0,126.5,2.9,34.05,929.5,1010.24,708.48
2018,6,24,14,0,880.0,125.0,3.0,34.0,906.0,1003.74,706.18
2018,6,24,14,15,872.5,123.5,3.05,33.8,876.0,991.27,700.26
2018,6,24,14,30,865.0,122.0,3.1,33.6,846.0,975.39,692.28
2018,6,24,14,45,855.5,120.0,3.15,33.4,810.5,953.79,680.69
2018,6,24,15,0,846.0,118.0,3.2,33.2,775.0,929.12,667.11
2018,6,24,15,15,833.5,115.5,3.2,33.2,734.0,907.05,654.34
2018,6,24,15,30,821.0,113.0,3.2,33.2,693.0,873.18,633.78
2018,6,24,15,45,795.5,113.0,3.35,32.45,645.0,828.49,608.59
2018,6,24,16,0,770.0,113.0,3.5,31.7,597.0,782.41,581.81
2018,6,24,16,15,705.5,121.5,3.55,31.1,537.5,717.26,540.23
2018,6,24,16,30,641.0,130.0,3.6,30.5,478.0,650.87,495.91
2018,6,24,16,45,606.5,123.0,3.65,29.9,426.5,591.6,455.17
2018,6,24,17,0,572.0,116.0,3.7,29.3,375.0,533.34,413.84
2018,6,24,17,15,562.5,103.5,3.75,28.4,332.5,486.24,380.27
2018,6,24,17,30,553.0,91.0,3.8,27.5,290.0,438.56,344.78
2018,6,24,17,45,524.5,80.5,3.8,26.65,245.5,382.7,301.18
2018,6,24,18,0,496.0,70.0,3.8,25.8,201.0,328.7,257.3
2018,6,24,18,15,445.5,59.5,3.7,24.8,158.5,267.68,206.43
2018,6,24,18,30,395.0,49.0,3.6,23.8,116.0,211.58,158.19
2018,6,24,18,45,298.0,38.0,3.55,22.75,79.0,146.19,102.85
2018,6,24,19,0,201.0,27.0,3.5,21.7,42.0,88.86,46.35
2018,6,24,19,15,106.5,14.5,3.4,21.05,22.0,33.27,0.0
2018,6,24,19,30,12.0,2.0,3.3,20.4,2.0,0.0,0.0
2018,6,24,19,45,6.0,1.0,3.25,19.75,1.0,0.0,0.0
2018,6,24,20,0,0.0,0.0,3.2,19.1,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,3.1,18.7,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,3.0,18.3,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,2.9,17.95,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,2.8,17.6,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,2.75,17.4,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,2.7,17.2,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,2.5,16.8,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,2.45,16.65,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,2.35,16.4,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,2.3,16.15,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,2.25,15.7,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,2.15,15.3,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,2.0,15.15,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,1.85,15.05,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,1.65,14.95,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,1.6,14.85,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,1.75,14.95,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,6,25,4,45,22.0,4.5,2.0,15.2,5.0,0.0,0.0
2018,6,25,5,0,44.0,9.0,2.1,15.3,10.0,8.19,0.0
2018,6,25,5,15,124.0,22.0,2.2,15.7,34.5,17.22,5.14
2018,6,25,5,30,204.0,35.0,2.3,16.1,59.0,27.07,17.37
2018,6,25,5,45,228.0,40.5,2.4,16.5,79.0,30.75,21.25
2018,6,25,6,0,252.0,46.0,2.5,16.9,99.0,34.31,24.67
2018,6,25,6,15,126.0,37.0,2.5,17.45,63.5,26.63,17.98
2018,6,25,6,30,0.0,28.0,2.5,18.0,28.0,24.65,16.21
2018,6,25,6,45,0.0,37.5,2.5,18.55,37.5,33.05,23.54
2018,6,25,7,0,0.0,47.0,2.5,19.1,47.0,41.47,30.77
2018,6,25,7,15,0.0,67.5,2.45,19.7,67.5,59.67,46.36
2018,6,25,7,30,0.0,88.0,2.4,20.3,88.0,77.72,61.55
2018,6,25,7,45,0.0,103.0,2.35,20.95,103.0,90.38,68.63
2018,6,25,8,0,0.0,118.0,2.3,21.6,118.0,103.11,78.46
2018,6,25,8,15,1.0,137.0,2.3,22.3,137.5,119.39,90.94
2018,6,25,8,30,2.0,156.0,2.3,23.0,157.0,135.9,103.42
2018,6,25,8,45,19.0,174.5,2.25,23.7,188.5,153.43,116.15
2018,6,25,9,0,36.0,193.0,2.2,24.4,220.0,176.91,133.62
2018,6,25,9,15,128.0,202.0,2.25,25.05,304.0,223.82,168.58
2018,6,25,9,30,220.0,211.0,2.3,25.7,388.0,280.26,211.29
2018,6,25,9,45,249.5,248.0,2.3,26.35,456.5,340.72,256.48
2018,6,25,10,0,279.0,285.0,2.3,27.0,525.0,404.6,303.17
2018,6,25,10,15,446.5,261.0,2.4,27.55,659.5,508.17,379.54
2018,6,25,10,30,614.0,237.0,2.5,28.1,794.0,625.73,463.93
2018,6,25,10,45,697.0,212.0,2.6,28.6,857.5,695.58,512.99
2018,6,25,11,0,780.0,187.0,2.7,29.1,921.0,767.39,562.84
2018,6,25,11,15,826.5,165.5,2.8,29.45,953.0,818.39,596.85
2018,6,25,11,30,873.0,144.0,2.9,29.8,985.0,862.74,625.29
2018,6,25,11,45,885.5,137.5,3.05,30.1,995.0,897.17,647.52
2018,6,25,12,0,898.0,131.0,3.2,30.4,1005.0,929.28,668.23
2018,6,25,12,15,902.0,128.5,3.35,30.5,1005.0,954.67,685.13
2018,6,25,12,30,906.0,126.0,3.5,30.6,1005.0,977.03,700.17
2018,6,25,12,45,909.5,122.0,3.6,30.7,997.5,994.29,711.68
2018,6,25,13,0,913.0,118.0,3.7,30.8,990.0,1008.1,721.1
2018,6,25,13,15,910.5,117.0,3.8,30.75,974.0,1015.39,726.91
2018,6,25,13,30,908.0,116.0,3.9,30.7,958.0,1019.03,730.53
2018,6,25,13,45,904.5,114.5,4.0,30.65,935.5,1017.5,730.98
2018,6,25,14,0,901.0,113.0,4.1,30.6,913.0,1012.31,729.19
2018,6,25,14,15,895.0,111.5,4.1,30.4,883.5,1001.06,723.44
2018,6,25,14,30,889.0,110.0,4.1,30.2,854.0,986.3,715.52
2018,6,25,14,45,881.0,107.5,4.15,29.95,818.5,965.16,703.91
2018,6,25,15,0,873.0,105.0,4.2,29.7,783.0,940.8,690.18
2018,6,25,15,15,861.5,103.0,4.2,29.7,742.5,910.72,671.65
2018,6,25,15,30,850.0,101.0,4.2,29.7,702.0,877.92,651.24
2018,6,25,15,45,837.0,98.0,4.15,29.05,657.5,840.23,628.78
2018,6,25,16,0,824.0,95.0,4.1,28.4,613.0,807.36,609.4
2018,6,25,16,15,807.5,91.0,4.05,27.9,565.0,761.13,579.96
2018,6,25,16,30,791.0,87.0,4.0,27.4,517.0,713.44,549.01
2018,6,25,16,45,768.0,83.5,3.95,26.95,467.5,660.49,513.52
2018,6,25,17,0,745.0,80.0,3.9,26.5,418.0,607.19,475.79
2018,6,25,17,15,713.5,75.0,3.8,25.9,367.0,546.84,431.19
2018,6,25,17,30,682.0,70.0,3.7,25.3,316.0,489.5,387.29
2018,6,25,17,45,638.0,64.5,3.6,24.75,266.0,424.77,336.01
2018,6,25,18,0,594.0,59.0,3.5,24.2,216.0,363.26,285.43
2018,6,25,18,15,528.0,52.0,3.35,23.4,169.5,294.44,227.78
2018,6,25,18,30,462.0,45.0,3.2,22.6,123.0,232.05,173.95
2018,6,25,18,45,347.0,35.5,3.05,21.85,83.0,158.98,112.05
2018,6,25,19,0,232.0,26.0,2.9,21.1,43.0,96.35,50.77
2018,6,25,19,15,125.0,14.0,2.85,20.5,22.5,36.4,0.0
2018,6,25,19,30,18.0,2.0,2.8,19.9,2.0,0.0,0.0
2018,6,25,19,45,9.0,1.0,2.7,19.35,1.0,0.0,0.0
2018,6,25,20,0,0.0,0.0,2.6,18.8,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,2.55,18.4,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,2.45,17.6,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,2.4,17.2,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,2.35,16.95,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,2.3,16.7,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,2.25,16.45,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,2.05,15.6,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,1.95,15.2,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,1.85,14.85,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,1.75,14.55,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,1.65,14.25,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,1.5,13.95,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,1.35,13.7,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,1.3,13.45,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,6,26,4,45,53.5,6.5,1.65,13.65,8.0,0.0,0.0
2018,6,26,5,0,107.0,13.0,1.8,14.0,16.0,11.82,0.0
2018,6,26,5,15,247.5,24.0,1.85,14.6,48.0,19.89,6.54
2018,6,26,5,30,388.0,35.0,1.9,15.2,80.0,28.47,18.61
2018,6,26,5,45,447.0,42.5,1.9,15.85,118.0,33.43,23.65
2018,6,26,6,0,506.0,50.0,1.9,16.5,156.0,38.25,28.19
2018,6,26,6,15,345.0,72.0,1.9,17.35,153.0,52.96,41.23
2018,6,26,6,30,184.0,94.0,1.9,18.2,150.0,70.96,56.88
2018,6,26,6,45,188.5,111.5,1.85,19.1,178.0,82.52,66.6
2018,6,26,7,0,193.0,129.0,1.8,20.0,206.0,93.59,75.67
2018,6,26,7,15,226.0,151.5,1.8,20.9,254.0,107.58,87.03
2018,6,26,7,30,259.0,174.0,1.8,21.8,302.0,122.11,98.61
2018,6,26,7,45,317.5,189.5,1.75,22.75,362.5,156.57,110.11
2018,6,26,8,0,376.0,205.0,1.7,23.7,423.0,191.01,130.89
2018,6,26,8,15,533.0,178.0,1.8,24.6,515.5,229.2,153.87
2018,6,26,8,30,690.0,151.0,1.9,25.5,608.0,282.44,191.75
2018,6,26,8,45,807.5,118.5,1.95,26.35,688.0,342.01,237.95
2018,6,26,9,0,925.0,86.0,2.0,27.2,768.0,412.95,293.36
2018,6,26,9,15,932.5,88.0,2.1,27.95,807.0,470.83,340.4
2018,6,26,9,30,940.0,90.0,2.2,28.7,846.0,528.09,385.42
2018,6,26,9,45,945.5,92.5,2.35,29.45,879.5,583.85,427.93
2018,6,26,10,0,951.0,95.0,2.5,30.2,913.0,638.3,468.07
2018,6,26,10,15,956.0,96.0,2.6,30.75,940.5,689.63,504.98
2018,6,26,10,30,961.0,97.0,2.7,31.3,968.0,739.13,539.59
2018,6,26,10,45,965.0,97.5,2.8,31.85,988.5,785.44,570.32
2018,6,26,11,0,969.0,98.0,2.9,32.4,1009.0,829.42,597.88
2018,6,26,11,15,971.0,98.5,3.1,32.6,1022.5,869.29,623.96
2018,6,26,11,30,973.0,99.0,3.3,32.8,1036.0,906.34,648.13
2018,6,26,11,45,974.0,99.5,3.45,33.05,1042.0,939.57,669.34
2018,6,26,12,0,975.0,100.0,3.6,33.3,1048.0,969.68,688.52
2018,6,26,12,15,975.5,99.5,3.75,33.25,1047.0,995.16,705.63
2018,6,26,12,30,976.0,99.0,3.9,33.2,1046.0,1017.22,720.66
2018,6,26,12,45,976.0,97.5,4.05,33.2,1037.0,1034.28,732.48
2018,6,26,13,0,976.0,96.0,4.2,33.2,1028.0,1047.62,742.07
2018,6,26,13,15,973.0,95.0,4.25,33.0,1011.0,1054.71,747.82
2018,6,26,13,30,970.0,94.0,4.3,32.8,994.0,1057.91,751.28
2018,6,26,13,45,965.5,94.0,4.4,32.65,970.5,1056.76,752.29
2018,6,26,14,0,961.0,94.0,4.5,32.5,947.0,1051.77,750.98
2018,6,26,14,15,955.5,93.0,4.55,32.2,917.5,1040.95,746.22
2018,6,26,14,30,950.0,92.0,4.6,31.9,888.0,1026.4,739.16
2018,6,26,14,45,942.0,90.5,4.65,31.55,851.5,1005.31,728.05
2018,6,26,15,0,934.0,89.0,4.7,31.2,815.0,980.8,714.74
2018,6,26,15,15,923.5,87.5,4.7,31.2,773.0,950.75,696.47
2018,6,26,15,30,913.0,86.0,4.7,31.2,731.0,917.74,676.18
2018,6,26,15,45,900.5,84.0,4.65,30.35,685.5,879.69,654.33
2018,6,26,16,0,888.0,82.0,4.6,29.5,640.0,839.24,630.52
2018,6,26,16,15,871.5,79.0,4.55,28.9,590.5,792.3,601.18
2018,6,26,16,30,855.0,76.0,4.5,28.3,541.0,743.76,570.16
2018,6,26,16,45,833.0,73.0,4.4,27.75,489.5,695.29,538.3
2018,6,26,17,0,811.0,70.0,4.3,27.2,438.0,640.5,500.54
2018,6,26,17,15,780.5,66.5,4.2,26.45,385.5,579.55,455.97
2018,6,26,17,30,750.0,63.0,4.1,25.7,333.0,519.49,410.42
2018,6,26,17,45,707.0,58.0,4.0,24.95,281.0,452.38,357.63
2018,6,26,18,0,664.0,53.0,3.9,24.2,229.0,388.19,305.06
2018,6,26,18,15,592.0,47.5,3.65,23.3,179.5,316.51,244.87
2018,6,26,18,30,520.0,42.0,3.4,22.4,130.0,250.21,187.59
2018,6,26,18,45,401.0,34.0,3.2,21.5,88.5,174.25,122.93
2018,6,26,19,0,282.0,26.0,3.0,20.6,47.0,109.03,58.01
2018,6,26,19,15,150.0,14.0,2.9,20.0,24.5,41.24,0.0
2018,6,26,19,30,18.0,2.0,2.8,19.4,2.0,0.0,0.0
2018,6,26,19,45,9.0,1.0,2.75,18.8,1.0,0.0,0.0
2018,6,26,20,0,0.0,0.0,2.7,18.2,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,2.7,17.8,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,2.7,17.4,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,2.6,16.6,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,2.6,16.35,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,2.55,15.3,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,2.5,14.65,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,2.55,14.3,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,2.6,14.15,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,2.55,13.75,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,2.45,13.25,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,2.15,12.8,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,2.15,12.8,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,6,27,4,45,56.5,6.5,2.25,13.0,8.0,0.0,0.0
2018,6,27,5,0,113.0,13.0,2.3,13.1,16.0,11.82,0.0
2018,6,27,5,15,168.5,18.5,2.3,13.55,33.0,14.73,3.14
2018,6,27,5,30,224.0,24.0,2.3,14.0,50.0,18.43,10.11
2018,6,27,5,45,325.5,32.0,2.25,14.45,89.5,24.21,15.69
2018,6,27,6,0,427.0,40.0,2.2,14.9,129.0,29.82,20.91
2018,6,27,6,15,213.5,41.5,2.15,15.6,86.0,30.28,21.4
2018,6,27,6,30,0.0,43.0,2.1,16.3,43.0,37.92,28.14
2018,6,27,6,45,0.0,55.5,2.05,17.05,55.5,49.0,37.79
2018,6,27,7,0,0.0,68.0,2.0,17.8,68.0,60.11,47.27
2018,6,27,7,15,3.0,101.5,2.0,18.7,103.0,88.12,71.15
2018,6,27,7,30,6.0,135.0,2.0,19.6,138.0,114.67,93.24
2018,6,27,7,45,114.5,160.5,1.95,20.5,226.5,131.15,97.76
2018,6,27,8,0,223.0,186.0,1.9,21.4,315.0,164.98,118.23
2018,6,27,8,15,431.5,163.0,1.95,22.3,439.5,198.67,135.73
2018,6,27,8,30,640.0,140.0,2.0,23.2,564.0,261.0,178.91
2018,6,27,8,45,789.5,111.0,2.05,24.1,669.0,329.82,231.55
2018,6,27,9,0,939.0,82.0,2.1,25.0,774.0,414.11,296.72
2018,6,27,9,15,940.5,87.5,2.25,25.65,812.0,473.09,345.35
2018,6,27,9,30,942.0,93.0,2.4,26.3,850.0,530.83,391.54
2018,6,27,9,45,939.5,100.0,2.55,26.95,881.5,586.24,434.42
2018,6,27,10,0,937.0,107.0,2.7,27.6,913.0,639.59,474.35
2018,6,27,10,15,942.0,109.0,2.9,28.0,941.0,691.24,512.64
2018,6,27,10,30,947.0,111.0,3.1,28.4,969.0,741.11,548.74
2018,6,27,10,45,950.5,112.0,3.3,28.85,989.5,787.07,580.89
2018,6,27,11,0,954.0,113.0,3.5,29.3,1010.0,830.7,609.48
2018,6,27,11,15,956.0,114.5,3.65,29.45,1024.0,871.07,636.19
2018,6,27,11,30,958.0,116.0,3.8,29.6,1038.0,908.7,660.97
2018,6,27,11,45,958.0,116.5,3.95,29.75,1043.5,940.84,682.08
2018,6,27,12,0,958.0,117.0,4.1,29.9,1049.0,969.88,701.16
2018,6,27,12,15,958.5,116.5,4.2,29.85,1047.5,995.24,718.18
2018,6,27,12,30,959.0,116.0,4.3,29.8,1046.0,1017.26,733.12
2018,6,27,12,45,958.0,114.5,4.4,29.75,1036.5,1033.43,744.37
2018,6,27,13,0,957.0,113.0,4.5,29.7,1027.0,1045.91,753.38
2018,6,27,13,15,953.5,112.0,4.55,29.45,1009.5,1052.67,759.16
2018,6,27,13,30,950.0,111.0,4.6,29.2,992.0,1055.59,762.63
2018,6,27,13,45,945.0,110.5,4.65,29.0,968.5,1053.7,762.95
2018,6,27,14,0,940.0,110.0,4.7,28.8,945.0,1048.02,761.18
2018,6,27,14,15,934.0,108.5,4.75,28.5,914.5,1036.58,756.08
2018,6,27,14,30,928.0,107.0,4.8,28.2,884.0,1021.49,748.68
2018,6,27,14,45,920.0,104.5,4.8,27.85,847.5,999.86,736.72
2018,6,27,15,0,912.0,102.0,4.8,27.5,811.0,974.85,722.54
2018,6,27,15,15,900.5,100.0,4.8,27.5,769.0,943.98,703.33
2018,6,27,15,30,889.0,98.0,4.8,27.5,727.0,910.25,682.14
2018,6,27,15,45,857.5,99.5,4.8,26.6,674.0,860.52,652.11
2018,6,27,16,0,826.0,101.0,4.8,25.7,621.0,816.91,625.85
2018,6,27,16,15,772.0,106.0,4.8,25.0,561.5,750.9,582.35
2018,6,27,16,30,718.0,111.0,4.8,24.3,502.0,689.27,541.05
2018,6,27,16,45,676.0,107.5,4.8,23.65,447.0,625.54,496.02
2018,6,27,17,0,634.0,104.0,4.8,23.0,392.0,563.25,450.21
2018,6,27,17,15,645.5,91.0,4.75,22.15,353.5,525.79,422.91
2018,6,27,17,30,657.0,78.0,4.7,21.3,315.0,485.5,391.98
2018,6,27,17,45,612.5,70.5,4.6,20.5,264.5,419.32,338.66
2018,6,27,18,0,568.0,63.0,4.5,19.7,214.0,356.47,286.19
2018,6,27,18,15,505.0,55.0,4.4,18.9,168.0,289.01,228.41
2018,6,27,18,30,442.0,47.0,4.3,18.1,122.0,227.7,174.37
2018,6,27,18,45,357.0,37.0,4.15,17.3,85.0,164.16,118.26
2018,6,27,19,0,272.0,27.0,4.0,16.5,48.0,107.72,58.68
2018,6,27,19,15,146.0,15.0,3.9,16.05,25.5,41.51,0.0
2018,6,27,19,30,20.0,3.0,3.8,15.6,3.0,0.0,0.0
2018,6,27,19,45,10.0,1.5,3.75,15.15,1.5,0.0,0.0
2018,6,27,20,0,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,3.65,14.45,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,3.55,13.95,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,3.45,13.55,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,3.35,13.25,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,2.95,12.7,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,2.9,12.65,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,2.8,12.55,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,2.6,12.45,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,2.75,12.45,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,2.8,12.45,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,2.85,12.4,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,2.9,12.45,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,2.95,12.65,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,6,28,4,45,38.0,6.0,3.1,13.0,7.0,0.0,0.0
2018,6,28,5,0,76.0,12.0,3.2,13.2,14.0,10.91,0.0
2018,6,28,5,15,200.0,24.5,3.3,13.65,44.0,19.34,5.47
2018,6,28,5,30,324.0,37.0,3.4,14.1,74.0,30.31,20.18
2018,6,28,5,45,417.5,45.5,3.5,14.55,117.0,36.09,26.07
2018,6,28,6,0,511.0,54.0,3.6,15.0,160.0,41.74,31.44
2018,6,28,6,15,572.5,59.0,3.65,15.6,208.5,44.22,33.76
2018,6,28,6,30,634.0,64.0,3.7,16.2,257.0,46.7,35.92
2018,6,28,6,45,676.5,68.0,3.75,16.8,308.0,48.29,37.18
2018,6,28,7,0,719.0,72.0,3.8,17.4,359.0,54.66,42.57
2018,6,28,7,15,748.5,75.5,3.8,18.0,410.0,55.87,43.37
2018,6,28,7,30,778.0,79.0,3.8,18.6,461.0,58.14,45.06
2018,6,28,7,45,800.5,81.5,3.75,19.25,511.0,110.58,58.5
2018,6,28,8,0,823.0,84.0,3.7,19.9,561.0,165.7,94.04
2018,6,28,8,15,840.5,86.0,3.75,20.5,608.0,229.03,144.49
2018,6,28,8,30,858.0,88.0,3.8,21.1,655.0,286.33,193.56
2018,6,28,8,45,872.0,89.5,3.8,21.7,699.0,343.45,243.46
2018,6,28,9,0,886.0,91.0,3.8,22.3,743.0,401.21,293.29
2018,6,28,9,15,897.0,92.0,3.9,22.8,782.5,457.69,341.22
2018,6,28,9,30,908.0,93.0,4.0,23.3,822.0,513.97,387.59
2018,6,28,9,45,917.5,93.5,4.05,23.8,856.5,568.59,431.2
2018,6,28,10,0,927.0,94.0,4.1,24.3,891.0,622.34,472.79
2018,6,28,10,15,933.5,95.0,4.15,24.65,919.0,673.52,511.55
2018,6,28,10,30,940.0,96.0,4.2,25.0,947.0,723.07,548.09
2018,6,28,10,45,945.0,96.5,4.3,25.3,968.5,769.27,580.89
2018,6,28,11,0,950.0,97.0,4.4,25.6,990.0,813.27,610.48
2018,6,28,11,15,952.5,97.5,4.45,25.85,1003.5,852.91,636.75
2018,6,28,11,30,955.0,98.0,4.5,26.1,1017.0,889.83,660.99
2018,6,28,11,45,956.5,98.0,4.55,26.3,1023.5,922.57,682.4
2018,6,28,12,0,958.0,98.0,4.6,26.5,1030.0,952.26,701.82
2018,6,28,12,15,957.5,98.5,4.7,26.6,1028.5,977.42,718.91
2018,6,28,12,30,957.0,99.0,4.8,26.7,1027.0,999.21,733.84
2018,6,28,12,45,955.0,99.0,4.9,26.8,1018.0,1015.6,745.29
2018,6,28,13,0,953.0,99.0,5.0,26.9,1009.0,1028.34,754.46
2018,6,28,13,15,950.5,97.5,5.05,26.8,992.0,1035.35,760.18
2018,6,28,13,30,948.0,96.0,5.1,26.7,975.0,1038.54,763.54
2018,6,28,13,45,943.5,95.0,5.15,26.65,951.5,1036.45,763.39
2018,6,28,14,0,939.0,94.0,5.2,26.6,928.0,1030.57,760.86
2018,6,28,14,15,932.5,93.0,5.25,26.35,898.0,1018.99,755.25
2018,6,28,14,30,926.0,92.0,5.3,26.1,868.0,1003.8,747.31
2018,6,28,14,45,918.0,90.5,5.3,25.9,832.0,983.12,735.2
2018,6,28,15,0,910.0,89.0,5.3,25.7,796.0,959.11,720.85
2018,6,28,15,15,899.5,87.0,5.3,25.7,755.0,929.08,701.77
2018,6,28,15,30,889.0,85.0,5.3,25.7,714.0,896.16,680.64
2018,6,28,15,45,875.5,83.5,5.2,25.1,669.0,858.55,657.13
2018,6,28,16,0,862.0,82.0,5.1,24.5,624.0,818.69,631.78
2018,6,28,16,15,845.5,78.5,5.0,24.1,575.5,772.12,600.79
2018,6,28,16,30,829.0,75.0,4.9,23.7,527.0,724.01,568.25
2018,6,28,16,45,806.5,72.0,4.85,23.3,476.5,676.25,535.65
2018,6,28,17,0,784.0,69.0,4.8,22.9,426.0,622.31,497.14
2018,6,28,17,15,752.0,66.0,4.7,22.25,374.5,562.26,451.75
2018,6,28,17,30,720.0,63.0,4.6,21.6,323.0,503.3,405.66
2018,6,28,17,45,674.5,58.5,4.55,21.0,272.0,436.92,352.08
2018,6,28,18,0,629.0,54.0,4.5,20.4,221.0,373.74,299.12
2018,6,28,18,15,559.5,48.5,4.35,19.65,173.5,305.0,240.12
2018,6,28,18,30,490.0,43.0,4.2,18.9,126.0,241.27,183.97
2018,6,28,18,45,379.5,35.0,4.05,18.15,86.5,169.39,121.51
2018,6,28,19,0,269.0,27.0,3.9,17.4,47.0,107.23,58.33
2018,6,28,19,15,143.5,14.5,3.85,16.9,24.5,40.67,0.0
2018,6,28,19,30,18.0,2.0,3.8,16.4,2.0,0.0,0.0
2018,6,28,19,45,9.0,1.0,3.75,15.85,1.0,0.0,0.0
2018,6,28,20,0,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,3.5,14.45,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,3.25,13.65,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,3.15,13.45,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,3.1,13.35,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,3.0,13.25,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,2.8,13.15,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,2.55,12.85,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,2.5,12.75,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,2.45,12.65,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,2.4,12.55,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,2.35,12.45,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,2.25,12.4,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,2.1,12.35,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,6,29,4,45,45.0,6.0,2.05,12.65,7.0,0.0,0.0
2018,6,29,5,0,90.0,12.0,2.1,12.8,14.0,10.91,0.0
2018,6,29,5,15,225.5,23.5,2.0,13.3,44.5,19.52,5.12
2018,6,29,5,30,361.0,35.0,1.9,13.8,75.0,28.56,18.7
2018,6,29,5,45,445.0,42.5,1.85,14.3,117.0,33.55,23.89
2018,6,29,6,0,529.0,50.0,1.8,14.8,159.0,38.45,28.57
2018,6,29,6,15,568.0,57.5,1.7,15.55,204.0,43.02,32.73
2018,6,29,6,30,607.0,65.0,1.6,16.3,249.0,47.37,36.53
2018,6,29,6,45,678.5,66.0,1.5,17.1,307.0,51.33,39.83
2018,6,29,7,0,750.0,67.0,1.4,17.9,365.0,50.99,39.29
2018,6,29,7,15,779.5,70.0,1.4,18.9,417.0,52.01,39.88
2018,6,29,7,30,809.0,73.0,1.4,19.9,469.0,53.31,40.67
2018,6,29,7,45,831.0,75.0,1.4,20.9,519.5,115.15,60.96
2018,6,29,8,0,853.0,77.0,1.4,21.9,570.0,171.21,96.06
2018,6,29,8,15,869.0,79.5,1.55,22.9,618.0,228.76,140.88
2018,6,29,8,30,885.0,82.0,1.7,23.9,666.0,287.67,190.12
2018,6,29,8,45,898.0,83.0,1.8,24.9,710.0,345.6,239.32
2018,6,29,9,0,911.0,84.0,1.9,25.9,754.0,404.02,288.11
2018,6,29,9,15,917.5,87.5,2.15,26.8,793.0,461.99,335.71
2018,6,29,9,30,924.0,91.0,2.4,27.7,832.0,519.29,381.26
2018,6,29,9,45,927.5,94.5,2.65,28.55,864.5,574.1,423.58
2018,6,29,10,0,931.0,98.0,2.9,29.4,897.0,627.46,463.46
2018,6,29,10,15,937.0,98.5,3.1,29.85,924.5,678.18,500.95
2018,6,29,10,30,943.0,99.0,3.3,30.3,952.0,727.22,536.3
2018,6,29,10,45,947.5,99.5,3.5,30.8,973.0,773.26,568.05
2018,6,29,11,0,952.0,100.0,3.7,31.3,994.0,817.08,596.53
2018,6,29,11,15,954.5,100.0,3.85,31.55,1007.5,856.43,622.21
2018,6,29,11,30,957.0,100.0,4.0,31.8,1021.0,893.04,645.97
2018,6,29,11,45,957.5,100.5,4.15,32.0,1026.5,925.52,667.07
2018,6,29,12,0,958.0,101.0,4.3,32.2,1032.0,954.89,686.13
2018,6,29,12,15,956.0,102.0,4.4,32.25,1030.0,979.24,702.11
2018,6,29,12,30,954.0,103.0,4.5,32.3,1028.0,1000.18,715.96
2018,6,29,12,45,950.0,104.0,4.6,32.3,1018.0,1015.69,726.56
2018,6,29,13,0,946.0,105.0,4.7,32.3,1008.0,1027.53,734.94
2018,6,29,13,15,942.5,104.5,4.7,32.25,991.5,1034.65,740.02
2018,6,29,13,30,939.0,104.0,4.7,32.2,975.0,1038.0,742.83
2018,6,29,13,45,934.0,103.0,4.75,32.1,951.0,1035.57,742.56
2018,6,29,14,0,929.0,102.0,4.8,32.0,927.0,1029.39,740.12
2018,6,29,14,15,922.5,100.5,4.8,31.8,897.0,1017.5,734.0
2018,6,29,14,30,916.0,99.0,4.8,31.6,867.0,1002.01,725.64
2018,6,29,14,45,907.5,97.5,4.85,31.4,831.0,981.12,714.21
2018,6,29,15,0,899.0,96.0,4.9,31.2,795.0,956.95,700.6
2018,6,29,15,15,888.0,94.0,4.9,31.2,753.5,926.81,682.04
2018,6,29,15,30,877.0,92.0,4.9,31.2,712.0,893.83,661.52
2018,6,29,15,45,863.0,89.5,4.85,30.55,667.0,855.08,638.35
2018,6,29,16,0,849.0,87.0,4.8,29.9,622.0,814.13,613.36
2018,6,29,16,15,832.0,84.0,4.75,29.4,573.5,768.26,584.16
2018,6,29,16,30,815.0,81.0,4.7,28.9,525.0,726.83,557.67
2018,6,29,16,45,792.5,77.5,4.65,28.45,474.5,673.31,521.79
2018,6,29,17,0,770.0,74.0,4.6,28.0,424.0,619.35,484.08
2018,6,29,17,15,738.5,70.0,4.4,27.3,372.5,559.02,439.45
2018,6,29,17,30,707.0,66.0,4.2,26.6,321.0,499.76,394.25
2018,6,29,17,45,663.5,60.5,4.0,25.95,270.5,433.88,342.24
2018,6,29,18,0,620.0,55.0,3.8,25.3,220.0,372.88,292.15
2018,6,29,18,15,553.5,49.0,3.45,24.35,173.0,303.51,234.14
2018,6,29,18,30,487.0,43.0,3.1,23.4,126.0,240.58,179.91
2018,6,29,18,45,382.0,35.0,2.7,22.45,87.0,170.48,120.06
2018,6,29,19,0,277.0,27.0,2.3,21.5,48.0,109.45,58.5
2018,6,29,19,15,148.0,14.5,2.2,20.95,25.0,41.63,0.0
2018,6,29,19,30,19.0,2.0,2.1,20.4,2.0,0.0,0.0
2018,6,29,19,45,9.5,1.0,2.0,19.8,1.0,0.0,0.0
2018,6,29,20,0,0.0,0.0,1.9,19.2,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,1.8,18.85,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,1.55,18.1,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,1.4,17.7,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,1.35,17.45,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,1.3,17.2,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,1.25,16.95,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,1.2,16.55,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,1.15,16.25,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,1.05,16.05,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,1.0,15.95,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,0.95,15.9,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,0.85,15.9,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,0.75,15.9,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,0.75,15.65,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,0.8,15.55,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,0.85,15.4,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,0.95,15.65,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,6,30,4,45,57.5,6.0,1.05,16.35,7.0,0.0,0.0
2018,6,30,5,0,115.0,12.0,1.1,16.7,14.0,10.91,0.0
2018,6,30,5,15,256.0,22.0,1.3,17.55,45.0,18.18,3.7
2018,6,30,5,30,397.0,32.0,1.5,18.4,76.0,25.91,16.05
2018,6,30,5,45,484.5,39.0,1.65,19.25,119.5,30.65,20.85
2018,6,30,6,0,572.0,46.0,1.8,20.1,163.0,35.32,25.18
2018,6,30,6,15,628.0,50.5,1.65,21.05,212.0,41.2,30.37
2018,6,30,6,30,684.0,55.0,1.5,22.0,261.0,43.85,32.59
2018,6,30,6,45,721.5,59.0,1.35,22.95,312.5,45.95,34.22
2018,6,30,7,0,759.0,63.0,1.2,23.9,364.0,47.99,35.73
2018,6,30,7,15,786.0,66.5,1.05,24.95,415.5,49.5,36.72
2018,6,30,7,30,813.0,70.0,0.9,26.0,467.0,50.93,37.61
2018,6,30,7,45,833.0,72.5,0.7,27.1,517.0,112.68,57.54
2018,6,30,8,0,853.0,75.0,0.5,28.2,567.0,168.92,91.48
2018,6,30,8,15,868.5,77.0,0.65,28.95,614.5,225.98,134.56
2018,6,30,8,30,884.0,79.0,0.8,29.7,662.0,284.33,181.99
2018,6,30,8,45,895.5,81.0,0.9,30.45,705.5,342.51,230.01
2018,6,30,9,0,907.0,83.0,1.0,31.2,749.0,401.05,277.57
2018,6,30,9,15,916.5,84.0,1.1,31.75,788.0,458.04,322.97
2018,6,30,9,30,926.0,85.0,1.2,32.3,827.0,514.65,366.62
2018,6,30,9,45,934.0,85.5,1.3,32.9,860.5,569.41,407.44
2018,6,30,10,0,942.0,86.0,1.4,33.5,894.0,623.13,446.17
2018,6,30,10,15,946.5,87.0,1.5,33.85,921.0,673.8,482.1
2018,6,30,10,30,951.0,88.0,1.6,34.2,948.0,722.63,515.83
2018,6,30,10,45,954.0,89.0,1.75,34.6,968.5,768.33,546.08
2018,6,30,11,0,957.0,90.0,1.9,35.0,989.0,811.67,573.4
2018,6,30,11,15,958.5,91.0,2.05,35.2,1002.0,851.27,598.63
2018,6,30,11,30,960.0,92.0,2.2,35.4,1015.0,888.06,622.0
2018,6,30,11,45,960.0,92.5,2.35,35.55,1020.5,920.16,642.5
2018,6,30,12,0,960.0,93.0,2.5,35.7,1026.0,949.12,661.05
2018,6,30,12,15,958.5,93.5,2.65,35.75,1024.0,973.45,677.03
2018,6,30,12,30,957.0,94.0,2.8,35.8,1022.0,994.36,690.99
2018,6,30,12,45,952.5,96.0,2.95,35.8,1012.5,1010.35,702.13
2018,6,30,13,0,948.0,98.0,3.1,35.8,1003.0,1022.67,711.13
2018,6,30,13,15,944.5,97.0,3.25,35.7,986.0,1029.24,717.0
2018,6,30,13,30,941.0,96.0,3.4,35.6,969.0,1032.02,720.64
2018,6,30,13,45,935.5,96.0,3.5,35.5,945.5,1030.06,721.08
2018,6,30,14,0,930.0,96.0,3.6,35.4,922.0,1024.37,719.32
2018,6,30,14,15,923.5,95.5,3.7,35.15,892.5,1013.5,714.85
2018,6,30,14,30,917.0,95.0,3.8,34.9,863.0,999.06,708.19
2018,6,30,14,45,908.5,93.0,3.9,34.65,827.0,977.6,697.06
2018,6,30,15,0,900.0,91.0,4.0,34.4,791.0,952.83,683.79
2018,6,30,15,15,889.5,89.0,4.0,34.4,750.0,923.1,665.98
2018,6,30,15,30,879.0,87.0,4.0,34.4,709.0,890.5,646.23
2018,6,30,15,45,862.5,86.0,4.1,33.7,663.5,851.21,624.14
2018,6,30,16,0,846.0,85.0,4.2,33.0,618.0,809.89,600.24
2018,6,30,16,15,826.5,83.0,4.15,32.5,569.5,763.28,571.15
2018,6,30,16,30,807.0,81.0,4.1,32.0,521.0,721.33,544.84
2018,6,30,16,45,783.0,78.0,4.1,31.5,470.5,667.65,509.77
2018,6,30,17,0,759.0,75.0,4.1,31.0,420.0,613.66,472.88
2018,6,30,17,15,726.5,71.0,4.0,30.25,369.0,553.2,429.22
2018,6,30,17,30,694.0,67.0,3.9,29.5,318.0,493.91,384.88
2018,6,30,17,45,648.0,62.0,3.8,28.75,267.5,429.65,335.01
2018,6,30,18,0,602.0,57.0,3.7,28.0,217.0,367.17,284.67
2018,6,30,18,15,533.5,51.0,3.45,26.95,170.5,297.83,227.57
2018,6,30,18,30,465.0,45.0,3.2,25.9,124.0,235.11,174.33
2018,6,30,18,45,360.0,36.0,3.0,24.85,85.0,165.02,115.33
2018,6,30,19,0,255.0,27.0,2.8,23.8,46.0,104.15,55.09
2018,6,30,19,15,136.0,14.5,2.65,23.1,24.0,39.41,0.0
2018,6,30,19,30,17.0,2.0,2.5,22.4,2.0,0.0,0.0
2018,6,30,19,45,8.5,1.0,2.4,21.7,1.0,0.0,0.0
2018,6,30,20,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,2.2,20.55,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,2.1,20.1,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,2.05,19.7,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,2.0,19.3,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,1.9,19.05,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,1.8,18.8,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,1.75,18.6,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,1.7,18.4,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,1.65,18.25,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,1.6,18.1,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,1.55,17.95,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,1.5,17.8,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,1.5,17.7,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,1.5,17.6,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,1.5,17.4,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,1.5,17.35,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,1.5,17.3,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,1.5,17.25,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,1.5,17.2,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,1.5,17.15,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,1.5,17.1,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,1.45,17.05,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,1.4,16.9,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,1.4,16.8,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,1.4,16.75,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,1.4,16.6,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,1.35,16.45,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,1.4,16.65,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,1.5,16.9,0.0,0.0,0.0
2018,7,1,4,45,36.5,5.5,1.55,17.1,6.0,0.0,0.0
2018,7,1,5,0,73.0,11.0,1.6,17.3,12.0,10.01,0.0
2018,7,1,5,15,184.0,23.0,1.75,17.9,39.5,18.16,3.09
2018,7,1,5,30,295.0,35.0,1.9,18.5,67.0,28.55,18.18
2018,7,1,5,45,315.5,43.0,2.0,19.05,93.5,33.73,23.5
2018,7,1,6,0,336.0,51.0,2.1,19.6,120.0,38.68,28.15
2018,7,1,6,15,168.0,69.5,2.15,20.35,104.0,53.92,41.52
2018,7,1,6,30,0.0,88.0,2.2,21.1,88.0,74.97,59.67
2018,7,1,6,45,34.5,110.5,2.2,21.85,124.0,89.89,72.2
2018,7,1,7,0,69.0,133.0,2.2,22.6,160.0,106.5,85.89
2018,7,1,7,15,206.0,142.5,2.2,23.4,239.5,101.77,81.31
2018,7,1,7,30,343.0,152.0,2.2,24.2,319.0,99.31,78.7
2018,7,1,7,45,470.0,143.0,2.2,25.0,398.5,126.05,80.7
2018,7,1,8,0,597.0,134.0,2.2,25.8,478.0,165.82,101.29
2018,7,1,8,15,650.5,136.0,2.25,26.5,540.0,216.36,138.33
2018,7,1,8,30,704.0,138.0,2.3,27.2,602.0,273.0,182.92
2018,7,1,8,45,768.0,124.5,2.35,27.9,661.5,331.35,229.67
2018,7,1,9,0,832.0,111.0,2.4,28.6,721.0,395.18,280.62
2018,7,1,9,15,842.5,113.0,2.45,29.25,759.5,449.57,324.73
2018,7,1,9,30,853.0,115.0,2.5,29.9,798.0,503.79,367.32
2018,7,1,9,45,860.5,117.5,2.55,30.55,831.0,556.44,407.35
2018,7,1,10,0,868.0,120.0,2.6,31.2,864.0,608.15,445.35
2018,7,1,10,15,874.5,121.5,2.65,31.65,891.5,657.26,480.72
2018,7,1,10,30,881.0,123.0,2.7,32.1,919.0,704.9,514.08
2018,7,1,10,45,885.5,124.0,2.8,32.6,939.5,748.99,544.32
2018,7,1,11,0,890.0,125.0,2.9,33.1,960.0,791.03,571.21
2018,7,1,11,15,892.0,126.0,3.0,33.35,973.0,828.86,595.42
2018,7,1,11,30,894.0,127.0,3.1,33.6,986.0,864.14,617.84
