Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,9,22,0,0.0,0.0,0.9,20.9,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,0.9,20.7,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,0.95,20.35,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,1.0,20.2,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,0.95,20.05,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,0.9,19.9,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,0.9,19.75,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,0.9,19.6,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,0.8,19.4,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,0.8,19.3,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,0.8,19.2,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,0.75,19.2,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,0.7,19.2,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,0.65,19.2,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,0.6,19.2,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,0.55,19.35,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,0.5,19.6,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,0.5,19.7,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,0.5,19.8,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,0.5,19.9,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,0.45,19.95,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,0.65,20.05,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,0.7,20.1,0.0,0.0,0.0
2018,8,10,5,15,37.5,6.0,0.85,20.7,7.0,0.0,0.0
2018,8,10,5,30,75.0,12.0,1.0,21.3,14.0,10.91,0.0
2018,8,10,5,45,178.5,27.0,1.15,21.95,45.5,21.23,8.62
2018,8,10,6,0,282.0,42.0,1.3,22.6,77.0,32.6,21.63
2018,8,10,6,15,361.0,54.0,1.4,23.4,121.0,41.27,29.63
2018,8,10,6,30,440.0,66.0,1.5,24.2,165.0,51.11,38.31
2018,8,10,6,45,496.5,75.5,1.6,25.05,214.5,56.69,43.1
2018,8,10,7,0,553.0,85.0,1.7,25.9,264.0,62.01,47.47
2018,8,10,7,15,594.5,92.5,1.55,27.05,315.5,65.4,49.98
2018,8,10,7,30,636.0,100.0,1.4,28.2,367.0,68.6,52.24
2018,8,10,7,45,668.0,105.5,1.25,29.4,418.5,94.12,55.49
2018,8,10,8,0,700.0,111.0,1.1,30.6,470.0,146.93,82.37
2018,8,10,8,15,723.5,115.5,1.15,31.4,519.0,201.53,120.76
2018,8,10,8,30,747.0,120.0,1.2,32.2,568.0,258.77,165.51
2018,8,10,8,45,765.5,123.5,1.25,33.0,613.5,320.68,215.07
2018,8,10,9,0,784.0,127.0,1.3,33.8,659.0,378.98,261.52
2018,8,10,9,15,795.5,131.0,1.4,34.35,699.5,436.1,306.54
2018,8,10,9,30,807.0,135.0,1.5,34.9,740.0,493.41,350.29
2018,8,10,9,45,814.5,140.0,1.65,35.45,775.0,549.43,391.91
2018,8,10,10,0,822.0,145.0,1.8,36.0,810.0,604.72,431.7
2018,8,10,10,15,828.5,147.5,1.95,36.3,838.5,656.24,468.3
2018,8,10,10,30,835.0,150.0,2.1,36.6,867.0,706.43,503.12
2018,8,10,10,45,839.5,152.0,2.25,36.9,888.5,753.17,534.89
2018,8,10,11,0,844.0,154.0,2.4,37.2,910.0,797.96,564.42
2018,8,10,11,15,846.0,156.5,2.55,37.35,924.5,839.05,590.66
2018,8,10,11,30,848.0,159.0,2.7,37.5,939.0,877.64,615.2
2018,8,10,11,45,847.5,161.0,2.8,37.65,945.5,910.89,635.96
2018,8,10,12,0,847.0,163.0,2.9,37.8,952.0,941.16,654.84
2018,8,10,12,15,845.0,164.0,3.05,37.75,950.5,965.93,671.24
2018,8,10,12,30,843.0,165.0,3.2,37.7,949.0,987.36,685.69
2018,8,10,12,45,837.5,166.5,3.35,37.65,939.0,1002.46,696.31
2018,8,10,13,0,832.0,168.0,3.5,37.6,929.0,1013.94,704.85
2018,8,10,13,15,824.5,168.5,3.6,37.4,911.0,1018.78,709.49
2018,8,10,13,30,817.0,169.0,3.7,37.2,893.0,1019.93,712.01
2018,8,10,13,45,807.0,169.5,3.75,37.0,868.5,1014.91,710.49
2018,8,10,14,0,797.0,170.0,3.8,36.8,844.0,1006.32,706.88
2018,8,10,14,15,786.5,168.0,3.85,36.45,813.0,991.17,699.67
2018,8,10,14,30,776.0,166.0,3.9,36.1,782.0,972.66,690.4
2018,8,10,14,45,762.0,163.0,3.95,35.75,744.5,953.5,680.74
2018,8,10,15,0,748.0,160.0,4.0,35.4,707.0,924.46,664.65
2018,8,10,15,15,732.0,156.0,4.0,35.4,665.0,889.74,643.57
2018,8,10,15,30,716.0,152.0,4.0,35.4,623.0,852.7,620.83
2018,8,10,15,45,694.5,147.0,4.0,34.45,576.5,807.58,594.79
2018,8,10,16,0,673.0,142.0,4.0,33.5,530.0,761.0,567.2
2018,8,10,16,15,646.0,135.5,3.95,32.85,480.5,707.13,532.99
2018,8,10,16,30,619.0,129.0,3.9,32.2,431.0,652.88,497.25
2018,8,10,16,45,585.0,121.0,3.9,31.55,380.5,591.83,455.22
2018,8,10,17,0,551.0,113.0,3.9,30.9,330.0,531.74,412.53
2018,8,10,17,15,495.0,104.0,3.7,30.0,277.5,453.56,354.68
2018,8,10,17,30,439.0,95.0,3.5,29.1,225.0,385.28,302.32
2018,8,10,17,45,357.5,81.5,3.35,28.2,173.5,302.91,237.21
2018,8,10,18,0,276.0,68.0,3.2,27.3,122.0,228.77,176.84
2018,8,10,18,15,210.0,52.0,3.0,26.45,86.0,167.05,125.17
2018,8,10,18,30,144.0,36.0,2.8,25.6,50.0,105.6,71.42
2018,8,10,18,45,77.5,20.0,2.65,24.75,27.0,51.29,0.0
2018,8,10,19,0,11.0,4.0,2.5,23.9,4.0,6.37,0.0
2018,8,10,19,15,5.5,2.0,2.4,23.4,2.0,0.0,0.0
2018,8,10,19,30,0.0,0.0,2.3,22.9,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,2.2,22.45,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,2.05,21.75,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,1.9,21.25,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,1.7,20.8,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,1.6,20.6,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,1.5,20.4,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,1.4,20.2,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,1.35,20.05,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,1.3,19.9,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,1.25,19.8,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,1.2,19.7,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,1.15,19.6,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,1.1,19.4,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,1.1,19.3,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,1.05,19.25,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,1.0,19.2,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,0.95,19.15,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,0.85,19.1,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,0.8,19.1,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,0.8,19.1,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,0.8,19.1,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,0.75,19.1,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,0.7,19.1,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,0.7,19.15,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,0.7,19.2,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,0.7,19.25,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,0.7,19.3,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,0.7,19.35,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,0.7,19.4,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,0.7,19.6,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,0.75,19.65,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,0.8,19.7,0.0,0.0,0.0
2018,8,11,5,15,10.5,4.5,0.9,20.15,5.0,0.0,0.0
2018,8,11,5,30,21.0,9.0,1.0,20.6,10.0,8.19,0.0
2018,8,11,5,45,89.5,27.0,1.15,21.05,37.0,21.78,8.37
2018,8,11,6,0,158.0,45.0,1.3,21.5,64.0,35.67,24.24
2018,8,11,6,15,231.5,61.5,1.3,22.2,105.0,46.67,34.37
2018,8,11,6,30,305.0,78.0,1.3,22.9,146.0,58.17,44.57
2018,8,11,6,45,336.5,93.0,1.3,23.6,186.0,67.93,52.98
2018,8,11,7,0,368.0,108.0,1.3,24.3,226.0,77.21,60.74
2018,8,11,7,15,407.0,122.5,1.45,25.2,275.0,85.73,67.58
2018,8,11,7,30,446.0,137.0,1.6,26.1,324.0,93.82,73.89
2018,8,11,7,45,485.0,148.5,1.7,26.95,376.0,118.22,79.15
2018,8,11,8,0,524.0,160.0,1.8,27.8,428.0,165.47,104.92
2018,8,11,8,15,555.5,168.5,1.9,28.55,478.0,214.26,139.21
2018,8,11,8,30,587.0,177.0,2.0,29.3,528.0,267.4,180.3
2018,8,11,8,45,591.5,188.5,2.1,30.05,566.0,317.88,221.37
2018,8,11,9,0,596.0,200.0,2.2,30.8,604.0,368.58,262.22
2018,8,11,9,15,624.5,204.0,2.3,31.4,650.0,423.03,304.73
2018,8,11,9,30,653.0,208.0,2.4,32.0,696.0,480.02,348.09
2018,8,11,9,45,674.0,210.5,2.5,32.55,735.0,534.08,388.39
2018,8,11,10,0,695.0,213.0,2.6,33.1,774.0,589.19,428.33
2018,8,11,10,15,696.5,220.5,2.75,33.45,800.0,637.09,462.68
2018,8,11,10,30,698.0,228.0,2.9,33.8,826.0,683.65,495.29
2018,8,11,10,45,607.5,283.0,3.0,34.15,813.0,703.22,507.1
2018,8,11,11,0,517.0,338.0,3.1,34.5,800.0,714.98,513.1
2018,8,11,11,15,505.5,348.0,3.2,34.65,806.0,742.04,531.21
2018,8,11,11,30,494.0,358.0,3.3,34.8,812.0,766.78,547.46
2018,8,11,11,45,585.5,313.0,3.4,34.9,854.5,828.69,590.75
2018,8,11,12,0,677.0,268.0,3.5,35.0,897.0,893.73,635.38
2018,8,11,12,15,628.5,293.0,3.55,34.95,876.5,894.91,635.13
2018,8,11,12,30,580.0,318.0,3.6,34.9,856.0,891.43,632.27
2018,8,11,12,45,666.5,266.0,3.7,34.8,878.5,942.8,669.04
2018,8,11,13,0,753.0,214.0,3.8,34.7,901.0,990.76,701.22
2018,8,11,13,15,750.0,211.0,3.85,34.45,885.0,996.37,705.92
2018,8,11,13,30,747.0,208.0,3.9,34.2,869.0,998.49,708.84
2018,8,11,13,45,742.0,204.5,3.9,33.95,846.0,994.59,707.76
2018,8,11,14,0,737.0,201.0,3.9,33.7,823.0,987.24,704.64
2018,8,11,14,15,729.0,196.0,3.9,33.3,792.5,971.89,696.92
2018,8,11,14,30,721.0,191.0,3.9,32.9,762.0,953.3,687.2
2018,8,11,14,45,711.5,185.0,3.9,32.55,726.0,929.04,673.66
2018,8,11,15,0,702.0,179.0,3.9,32.2,690.0,901.88,658.2
2018,8,11,15,15,685.0,174.0,3.9,32.2,648.5,866.04,635.95
2018,8,11,15,30,668.0,169.0,3.9,32.2,607.0,828.03,612.12
2018,8,11,15,45,650.0,161.5,3.8,31.3,562.0,784.52,586.02
2018,8,11,16,0,632.0,154.0,3.7,30.4,517.0,739.46,558.39
2018,8,11,16,15,610.5,145.0,3.6,29.8,469.5,688.68,525.21
2018,8,11,16,30,589.0,136.0,3.5,29.2,422.0,637.2,490.43
2018,8,11,16,45,558.0,126.0,3.45,28.65,372.0,577.33,448.51
2018,8,11,17,0,527.0,116.0,3.4,28.1,322.0,513.27,402.29
2018,8,11,17,15,484.0,104.5,3.25,27.35,272.0,447.17,352.85
2018,8,11,17,30,441.0,93.0,3.1,26.6,222.0,384.13,303.99
2018,8,11,17,45,384.5,79.5,2.95,25.85,175.5,315.01,248.58
2018,8,11,18,0,328.0,66.0,2.8,25.1,129.0,251.38,195.74
2018,8,11,18,15,250.5,49.5,2.7,24.4,89.0,181.24,136.66
2018,8,11,18,30,173.0,33.0,2.6,23.7,49.0,120.13,81.15
2018,8,11,18,45,97.0,18.5,2.5,23.0,26.5,46.31,0.0
2018,8,11,19,0,21.0,4.0,2.4,22.3,4.0,3.64,0.0
2018,8,11,19,15,10.5,2.0,2.35,21.85,2.0,0.0,0.0
2018,8,11,19,30,0.0,0.0,2.3,21.4,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,2.25,20.95,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,2.2,20.2,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,2.2,19.9,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,2.15,19.55,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,2.1,19.2,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,2.1,18.95,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,2.1,18.7,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,2.1,18.45,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,2.1,18.2,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,2.0,17.8,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,1.95,17.6,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,1.9,17.4,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,1.85,17.3,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,1.8,17.2,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,1.7,17.05,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,1.6,16.9,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,1.55,16.85,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,1.5,16.8,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,1.45,16.75,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,1.35,16.7,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,1.25,16.7,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,0.95,16.7,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,0.85,16.65,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,0.75,16.6,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,0.65,16.75,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,0.6,16.9,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,0.6,17.1,0.0,0.0,0.0
2018,8,12,5,15,28.5,5.5,0.65,17.55,6.0,0.0,0.0
2018,8,12,5,30,57.0,11.0,0.7,18.0,12.0,10.01,0.0
2018,8,12,5,45,139.5,26.5,0.75,18.4,40.0,20.84,7.14
2018,8,12,6,0,222.0,42.0,0.8,18.8,68.0,32.55,21.87
2018,8,12,6,15,274.0,57.0,0.8,19.35,105.5,43.39,31.97
2018,8,12,6,30,326.0,72.0,0.8,19.9,143.0,53.81,41.36
2018,8,12,6,45,421.5,81.0,0.8,20.4,199.0,59.62,46.5
2018,8,12,7,0,517.0,90.0,0.8,20.9,255.0,66.21,52.11
2018,8,12,7,15,568.0,96.0,0.8,21.65,307.5,68.25,53.58
2018,8,12,7,30,619.0,102.0,0.8,22.4,360.0,70.24,54.94
2018,8,12,7,45,654.5,107.0,0.85,23.15,411.5,94.72,57.86
2018,8,12,8,0,690.0,112.0,0.9,23.9,463.0,146.81,85.0
2018,8,12,8,15,686.5,124.5,0.9,24.8,503.5,202.58,126.3
2018,8,12,8,30,683.0,137.0,0.9,25.7,544.0,257.86,171.21
2018,8,12,8,45,701.0,142.0,0.9,26.6,588.5,312.73,215.95
2018,8,12,9,0,719.0,147.0,0.9,27.5,633.0,369.19,261.34
2018,8,12,9,15,758.5,141.5,1.0,28.35,682.0,430.62,309.27
2018,8,12,9,30,798.0,136.0,1.1,29.2,731.0,491.03,355.28
2018,8,12,9,45,805.5,140.5,1.15,30.0,765.5,546.26,396.1
2018,8,12,10,0,813.0,145.0,1.2,30.8,800.0,600.76,434.89
2018,8,12,10,15,825.0,144.5,1.3,31.6,830.0,652.73,471.09
2018,8,12,10,30,837.0,144.0,1.4,32.4,860.0,703.85,505.62
2018,8,12,10,45,830.0,153.0,1.45,33.15,878.0,748.72,534.43
2018,8,12,11,0,823.0,162.0,1.5,33.9,896.0,790.76,560.55
2018,8,12,11,15,826.0,163.5,1.6,34.25,910.5,831.05,585.58
2018,8,12,11,30,829.0,165.0,1.7,34.6,925.0,868.94,608.91
2018,8,12,11,45,843.0,158.0,1.8,34.95,935.5,905.81,631.49
2018,8,12,12,0,857.0,151.0,1.9,35.3,946.0,930.84,646.65
2018,8,12,12,15,850.0,155.5,2.0,35.45,943.0,963.97,667.44
2018,8,12,12,30,843.0,160.0,2.1,35.6,940.0,984.11,680.19
2018,8,12,12,45,814.5,175.0,2.2,35.7,923.0,990.18,684.68
2018,8,12,13,0,786.0,190.0,2.3,35.8,906.0,991.94,686.76
2018,8,12,13,15,810.5,171.0,2.45,35.75,897.5,1008.88,699.21
2018,8,12,13,30,835.0,152.0,2.6,35.7,889.0,1021.86,709.18
2018,8,12,13,45,828.0,151.0,2.7,35.6,865.0,1018.14,708.71
2018,8,12,14,0,821.0,150.0,2.8,35.5,841.0,1010.79,706.22
2018,8,12,14,15,811.0,149.0,2.9,35.25,810.5,996.86,700.15
2018,8,12,14,30,801.0,148.0,3.0,35.0,780.0,979.52,692.01
2018,8,12,14,45,788.0,145.5,3.1,34.7,743.0,954.36,679.02
2018,8,12,15,0,775.0,143.0,3.2,34.4,706.0,926.19,664.02
2018,8,12,15,15,759.5,139.0,3.2,34.4,663.5,891.24,643.02
2018,8,12,15,30,744.0,135.0,3.2,34.4,621.0,859.43,624.0
2018,8,12,15,45,722.5,131.5,3.4,33.5,574.5,815.15,599.71
2018,8,12,16,0,701.0,128.0,3.6,32.6,528.0,769.35,573.66
2018,8,12,16,15,673.5,122.5,3.65,31.9,478.5,715.17,539.85
2018,8,12,16,30,646.0,117.0,3.7,31.2,429.0,660.59,504.86
2018,8,12,16,45,610.5,109.5,3.75,30.5,377.0,597.89,461.93
2018,8,12,17,0,575.0,102.0,3.8,29.8,325.0,536.28,418.13
2018,8,12,17,15,529.0,93.0,3.65,28.7,274.5,467.83,367.7
2018,8,12,17,30,483.0,84.0,3.5,27.6,224.0,402.34,317.54
2018,8,12,17,45,421.0,72.5,3.4,26.55,176.5,326.02,256.91
2018,8,12,18,0,359.0,61.0,3.3,25.5,129.0,260.13,202.36
2018,8,12,18,15,274.5,46.0,3.15,24.6,88.5,187.05,140.74
2018,8,12,18,30,190.0,31.0,3.0,23.7,48.0,123.97,82.17
2018,8,12,18,45,106.0,17.5,2.85,22.85,26.0,48.03,0.0
2018,8,12,19,0,22.0,4.0,2.7,22.0,4.0,0.0,0.0
2018,8,12,19,15,11.0,2.0,2.55,21.55,2.0,0.0,0.0
2018,8,12,19,30,0.0,0.0,2.4,21.1,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,2.25,20.7,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,2.1,20.3,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,2.0,20.05,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,1.9,19.8,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,1.75,19.6,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,1.6,19.4,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,1.5,19.25,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,1.4,19.1,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,1.25,18.9,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,1.1,18.7,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,1.1,18.55,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,1.1,18.4,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,1.1,18.25,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,1.1,18.1,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,1.0,17.75,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,1.0,17.25,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,1.05,16.2,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,1.15,15.9,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,8,13,5,15,26.5,5.0,1.3,16.3,5.5,0.0,0.0
2018,8,13,5,30,53.0,10.0,1.4,16.7,11.0,9.1,0.0
2018,8,13,5,45,141.0,25.5,1.55,17.15,39.5,20.07,5.8
2018,8,13,6,0,229.0,41.0,1.7,17.6,68.0,31.82,21.27
2018,8,13,6,15,245.0,53.5,1.65,18.25,95.5,40.67,29.71
2018,8,13,6,30,261.0,66.0,1.6,18.9,123.0,49.11,37.41
2018,8,13,6,45,143.5,88.5,1.6,19.55,121.0,70.34,55.99
2018,8,13,7,0,26.0,111.0,1.6,20.2,119.0,89.16,72.1
2018,8,13,7,15,40.5,133.5,1.6,21.1,149.0,105.61,85.74
2018,8,13,7,30,55.0,156.0,1.6,22.0,179.0,121.69,98.74
2018,8,13,7,45,77.0,178.0,1.6,22.85,214.5,141.36,107.74
2018,8,13,8,0,99.0,200.0,1.6,23.7,250.0,167.67,125.39
2018,8,13,8,15,200.5,216.5,1.6,24.65,331.0,201.22,146.05
2018,8,13,8,30,302.0,233.0,1.6,25.6,412.0,247.97,178.16
2018,8,13,8,45,422.5,216.0,1.6,26.5,488.5,289.97,207.79
2018,8,13,9,0,543.0,199.0,1.6,27.4,565.0,349.56,252.09
2018,8,13,9,15,646.5,178.0,1.65,28.2,640.0,411.74,299.26
2018,8,13,9,30,750.0,157.0,1.7,29.0,715.0,484.08,353.44
2018,8,13,9,45,756.5,162.5,1.7,29.85,748.5,537.99,393.31
2018,8,13,10,0,763.0,168.0,1.7,30.7,782.0,592.41,432.03
2018,8,13,10,15,771.0,171.0,1.8,31.25,810.5,642.66,467.68
2018,8,13,10,30,779.0,174.0,1.9,31.8,839.0,691.89,501.67
2018,8,13,10,45,784.5,176.5,2.0,32.35,860.5,737.6,532.46
2018,8,13,11,0,790.0,179.0,2.1,32.9,882.0,781.62,561.45
2018,8,13,11,15,793.0,180.5,2.25,33.15,896.0,820.81,587.32
2018,8,13,11,30,796.0,182.0,2.4,33.4,910.0,857.71,611.03
2018,8,13,11,45,797.0,183.0,2.55,33.6,916.5,889.91,631.78
2018,8,13,12,0,798.0,184.0,2.7,33.8,923.0,919.35,650.78
2018,8,13,12,15,802.0,182.0,2.8,33.85,923.5,945.81,667.94
2018,8,13,12,30,806.0,180.0,2.9,33.9,924.0,969.28,683.27
2018,8,13,12,45,809.0,176.0,3.05,33.95,917.0,986.64,695.24
2018,8,13,13,0,812.0,172.0,3.2,34.0,910.0,1000.61,705.22
2018,8,13,13,15,806.0,171.5,3.3,33.8,892.5,1005.65,710.06
2018,8,13,13,30,800.0,171.0,3.4,33.6,875.0,1007.07,712.82
2018,8,13,13,45,791.5,170.5,3.55,33.45,851.0,1002.37,712.03
2018,8,13,14,0,783.0,170.0,3.7,33.3,827.0,994.14,709.1
2018,8,13,14,15,772.0,167.5,3.75,32.95,795.5,977.88,701.02
2018,8,13,14,30,761.0,165.0,3.8,32.6,764.0,958.31,690.89
2018,8,13,14,45,746.5,162.5,3.85,32.25,726.5,939.32,681.14
2018,8,13,15,0,732.0,160.0,3.9,31.9,689.0,910.45,664.85
2018,8,13,15,15,715.5,156.0,3.9,31.9,647.5,875.42,643.2
2018,8,13,15,30,699.0,152.0,3.9,31.9,606.0,838.14,619.91
2018,8,13,15,45,676.0,147.0,3.9,30.9,559.5,791.99,592.72
2018,8,13,16,0,653.0,142.0,3.9,29.9,513.0,744.53,564.03
2018,8,13,16,15,623.0,136.0,3.9,29.25,463.5,689.28,528.29
2018,8,13,16,30,593.0,130.0,3.9,28.6,414.0,633.93,490.83
2018,8,13,16,45,556.5,122.0,3.85,27.9,364.0,571.93,447.13
2018,8,13,17,0,520.0,114.0,3.8,27.2,314.0,506.19,399.33
2018,8,13,17,15,460.0,103.5,3.7,26.3,260.5,430.73,342.32
2018,8,13,17,30,400.0,93.0,3.6,25.4,207.0,360.12,287.08
2018,8,13,17,45,293.0,77.5,3.5,24.45,151.5,263.95,209.65
2018,8,13,18,0,186.0,62.0,3.4,23.5,96.0,169.0,131.68
2018,8,13,18,15,167.5,46.0,3.3,22.65,69.5,133.4,100.14
2018,8,13,18,30,149.0,30.0,3.2,21.8,43.0,107.4,69.57
2018,8,13,18,45,82.0,16.5,3.1,21.0,23.0,39.77,0.0
2018,8,13,19,0,15.0,3.0,3.0,20.2,3.0,0.0,0.0
2018,8,13,19,15,7.5,1.5,2.9,19.75,1.5,0.0,0.0
2018,8,13,19,30,0.0,0.0,2.8,19.3,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,2.7,18.8,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,2.6,18.3,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,2.55,18.1,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,2.5,17.9,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,2.4,17.65,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,2.3,17.4,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,2.3,17.2,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,2.25,16.8,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,2.2,16.6,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,2.25,16.4,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,2.3,16.05,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,2.35,15.75,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,2.4,15.45,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,2.35,15.15,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,2.25,14.7,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,2.15,14.55,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,2.05,14.4,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,1.95,14.25,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,1.85,14.15,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,1.8,14.15,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,1.85,14.25,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,8,14,5,15,15.5,3.5,1.95,14.7,4.0,0.0,0.0
2018,8,14,5,30,31.0,7.0,2.0,15.1,8.0,6.37,0.0
2018,8,14,5,45,103.5,25.0,2.05,15.45,35.5,20.22,4.84
2018,8,14,6,0,176.0,43.0,2.1,15.8,63.0,33.33,22.63
2018,8,14,6,15,194.0,53.0,2.1,16.35,85.5,41.95,31.03
2018,8,14,6,30,212.0,63.0,2.1,16.9,108.0,49.45,38.01
2018,8,14,6,45,106.0,68.5,2.1,17.4,91.0,56.17,44.05
2018,8,14,7,0,0.0,74.0,2.1,17.9,74.0,64.52,51.3
2018,8,14,7,15,0.0,93.5,2.05,18.55,93.5,80.55,65.02
2018,8,14,7,30,0.0,113.0,2.0,19.2,113.0,96.38,78.27
2018,8,14,7,45,3.5,136.0,2.0,19.85,138.0,115.19,89.54
2018,8,14,8,0,7.0,159.0,2.0,20.5,163.0,135.06,104.79
2018,8,14,8,15,14.0,184.0,1.95,21.25,192.0,157.75,121.86
2018,8,14,8,30,21.0,209.0,1.9,22.0,221.0,181.64,139.68
2018,8,14,8,45,44.0,243.0,1.85,22.75,271.5,213.14,162.81
2018,8,14,9,0,67.0,277.0,1.8,23.5,322.0,253.22,192.45
2018,8,14,9,15,219.5,275.5,1.8,24.3,436.0,316.65,238.24
2018,8,14,9,30,372.0,274.0,1.8,25.1,550.0,403.24,301.91
2018,8,14,9,45,575.5,215.5,1.8,25.85,666.0,488.56,364.82
2018,8,14,10,0,779.0,157.0,1.8,26.6,782.0,592.83,440.61
2018,8,14,10,15,799.5,154.0,1.95,27.15,815.5,646.46,479.39
2018,8,14,10,30,820.0,151.0,2.1,27.7,849.0,700.08,517.57
2018,8,14,10,45,827.5,151.0,2.2,28.25,871.0,746.66,549.64
2018,8,14,11,0,835.0,151.0,2.3,28.8,893.0,791.52,579.38
2018,8,14,11,15,840.5,150.5,2.4,29.2,907.5,832.35,605.44
2018,8,14,11,30,846.0,150.0,2.5,29.6,922.0,863.31,624.87
2018,8,14,11,45,849.0,150.0,2.65,29.95,929.5,896.58,646.3
2018,8,14,12,0,852.0,150.0,2.8,30.3,937.0,927.08,665.86
2018,8,14,12,15,857.0,146.5,2.85,30.5,937.0,953.27,682.28
2018,8,14,12,30,862.0,143.0,2.9,30.7,937.0,976.38,696.77
2018,8,14,12,45,867.0,138.0,3.0,30.95,930.0,994.79,708.6
2018,8,14,13,0,872.0,133.0,3.1,31.2,923.0,1009.73,718.35
2018,8,14,13,15,869.0,131.5,3.2,31.15,906.5,1016.6,723.98
2018,8,14,13,30,866.0,130.0,3.3,31.1,890.0,1019.77,727.46
2018,8,14,13,45,861.0,128.0,3.4,31.1,866.0,1016.7,726.97
2018,8,14,14,0,856.0,126.0,3.5,31.1,842.0,1009.94,724.27
2018,8,14,14,15,848.5,123.5,3.55,30.8,811.0,996.52,717.92
2018,8,14,14,30,841.0,121.0,3.6,30.5,780.0,979.58,709.41
2018,8,14,14,45,830.5,118.0,3.65,30.25,743.0,966.23,703.15
2018,8,14,15,0,820.0,115.0,3.7,30.0,706.0,938.93,687.72
2018,8,14,15,15,805.5,112.5,3.7,30.0,664.0,905.45,667.21
2018,8,14,15,30,791.0,110.0,3.7,30.0,622.0,869.37,644.87
2018,8,14,15,45,773.0,106.0,3.75,29.15,575.5,826.12,619.78
2018,8,14,16,0,755.0,102.0,3.8,28.3,529.0,781.0,592.85
2018,8,14,16,15,725.5,98.5,3.8,27.7,477.5,729.14,559.71
2018,8,14,16,30,696.0,95.0,3.8,27.1,426.0,673.45,523.02
2018,8,14,16,45,665.0,89.0,3.85,26.5,375.5,613.72,482.46
2018,8,14,17,0,634.0,83.0,3.9,25.9,325.0,554.65,439.8
2018,8,14,17,15,584.0,76.5,3.85,25.0,273.0,483.92,386.55
2018,8,14,17,30,534.0,70.0,3.8,24.1,221.0,416.53,333.75
2018,8,14,17,45,469.0,61.0,3.75,23.25,173.0,342.11,273.17
2018,8,14,18,0,404.0,52.0,3.7,22.4,125.0,273.67,215.23
2018,8,14,18,15,310.5,40.0,3.6,21.6,85.5,196.77,149.11
2018,8,14,18,30,217.0,28.0,3.5,20.8,46.0,128.26,81.0
2018,8,14,18,45,117.5,15.0,3.45,20.0,24.0,49.01,0.0
2018,8,14,19,0,18.0,2.0,3.4,19.2,2.0,0.0,0.0
2018,8,14,19,15,9.0,1.0,3.35,18.75,1.0,0.0,0.0
2018,8,14,19,30,0.0,0.0,3.3,18.3,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,3.25,17.85,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,3.2,17.4,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,3.15,17.15,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,3.1,16.9,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,3.05,16.7,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,2.95,16.35,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,2.9,16.2,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,2.85,16.05,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,2.75,15.75,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,2.45,15.1,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,2.35,14.9,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,2.25,14.7,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,2.15,14.55,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,2.05,14.45,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,1.95,14.35,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,1.8,14.25,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,1.65,14.2,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,1.55,14.15,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,1.5,14.15,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,8,15,5,15,31.0,4.5,1.55,14.6,5.0,0.0,0.0
2018,8,15,5,30,62.0,9.0,1.6,15.0,10.0,8.19,0.0
2018,8,15,5,45,178.5,22.5,1.65,15.45,39.5,17.76,2.38
2018,8,15,6,0,295.0,36.0,1.7,15.9,69.0,29.38,19.2
2018,8,15,6,15,362.5,47.5,1.65,16.5,109.5,37.66,27.26
2018,8,15,6,30,430.0,59.0,1.6,17.1,150.0,45.56,34.56
2018,8,15,6,45,314.0,84.5,1.55,17.7,161.0,61.86,48.98
2018,8,15,7,0,198.0,110.0,1.5,18.3,172.0,81.85,66.32
2018,8,15,7,15,258.5,123.5,1.4,19.0,220.0,90.87,73.78
2018,8,15,7,30,319.0,137.0,1.3,19.7,268.0,99.59,80.81
2018,8,15,7,45,490.5,122.5,1.2,20.45,354.5,100.86,67.14
2018,8,15,8,0,662.0,108.0,1.1,21.2,441.0,141.34,82.78
2018,8,15,8,15,721.0,103.0,1.05,22.05,499.5,192.53,118.57
2018,8,15,8,30,780.0,98.0,1.0,22.9,558.0,254.68,167.55
2018,8,15,8,45,634.0,154.5,0.95,23.75,548.0,304.39,214.26
2018,8,15,9,0,488.0,211.0,0.9,24.6,538.0,340.43,247.54
2018,8,15,9,15,477.5,232.0,1.0,25.35,568.5,386.63,284.14
2018,8,15,9,30,467.0,253.0,1.1,26.1,599.0,431.39,318.36
2018,8,15,9,45,664.5,181.5,1.2,26.85,699.5,507.2,374.41
2018,8,15,10,0,862.0,110.0,1.3,27.6,800.0,600.76,442.47
2018,8,15,10,15,870.0,111.5,1.5,28.15,829.5,653.19,480.53
2018,8,15,10,30,878.0,113.0,1.7,28.7,859.0,704.23,516.99
2018,8,15,10,45,884.0,113.5,1.85,29.25,881.0,751.33,549.23
2018,8,15,11,0,890.0,114.0,2.0,29.8,903.0,796.4,578.13
2018,8,15,11,15,894.0,114.0,2.1,30.15,917.5,837.16,604.02
2018,8,15,11,30,898.0,114.0,2.2,30.5,932.0,875.33,628.07
2018,8,15,11,45,900.0,114.5,2.35,30.85,939.0,909.47,649.84
2018,8,15,12,0,902.0,115.0,2.5,31.2,946.0,940.58,669.64
2018,8,15,12,15,902.0,114.5,2.6,31.4,944.5,965.68,685.6
2018,8,15,12,30,902.0,114.0,2.7,31.6,943.0,987.36,699.49
2018,8,15,12,45,900.5,113.0,2.8,31.75,934.0,1003.56,710.17
2018,8,15,13,0,899.0,112.0,2.9,31.9,925.0,1016.08,718.67
2018,8,15,13,15,896.0,111.0,3.0,31.9,908.5,1023.37,724.47
2018,8,15,13,30,893.0,110.0,3.1,31.9,892.0,1026.88,728.05
2018,8,15,13,45,888.0,108.5,3.2,31.85,868.0,1024.03,727.92
2018,8,15,14,0,883.0,107.0,3.3,31.8,844.0,1017.42,725.56
2018,8,15,14,15,875.5,105.5,3.4,31.6,813.0,1004.58,719.77
2018,8,15,14,30,868.0,104.0,3.5,31.4,782.0,988.17,711.77
2018,8,15,14,45,858.5,102.0,3.55,31.15,745.5,965.79,699.73
2018,8,15,15,0,849.0,100.0,3.6,30.9,709.0,940.17,685.58
2018,8,15,15,15,835.0,97.5,3.6,30.9,666.5,906.68,665.18
2018,8,15,15,30,821.0,95.0,3.6,30.9,624.0,879.28,648.8
2018,8,15,15,45,804.0,92.0,3.65,30.1,577.5,837.11,624.55
2018,8,15,16,0,787.0,89.0,3.7,29.3,531.0,792.96,598.47
2018,8,15,16,15,764.0,85.5,3.7,28.7,481.5,741.62,566.03
2018,8,15,16,30,741.0,82.0,3.7,28.1,432.0,689.34,532.17
2018,8,15,16,45,709.5,77.5,3.7,27.5,380.5,629.07,491.5
2018,8,15,17,0,678.0,73.0,3.7,26.9,329.0,572.29,451.46
2018,8,15,17,15,624.5,68.5,3.7,26.0,276.0,499.77,397.27
2018,8,15,17,30,571.0,64.0,3.7,25.1,223.0,430.86,343.6
2018,8,15,17,45,497.5,56.5,3.65,24.25,173.5,351.86,279.58
2018,8,15,18,0,424.0,49.0,3.6,23.4,124.0,279.68,218.76
2018,8,15,18,15,332.0,38.0,3.55,22.6,85.0,203.49,153.1
2018,8,15,18,30,240.0,27.0,3.5,21.8,46.0,134.73,80.96
2018,8,15,18,45,126.5,14.5,3.4,20.95,24.0,51.13,0.0
2018,8,15,19,0,13.0,2.0,3.3,20.1,2.0,0.0,0.0
2018,8,15,19,15,6.5,1.0,3.25,19.7,1.0,0.0,0.0
2018,8,15,19,30,0.0,0.0,3.2,19.3,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,3.1,18.85,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,3.0,18.4,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,2.9,18.2,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,2.75,17.8,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,2.7,17.6,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,2.6,17.45,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,2.5,17.3,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,2.45,17.15,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,2.35,16.9,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,2.3,16.8,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,2.25,16.7,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,2.2,16.6,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,2.2,16.4,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,2.15,16.3,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,2.1,16.2,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,2.1,16.05,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,2.1,15.65,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,2.1,15.35,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,2.1,15.25,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,1.45,14.8,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,8,16,5,15,35.0,4.5,1.4,15.2,5.0,0.0,0.0
2018,8,16,5,30,70.0,9.0,1.4,15.6,10.0,8.19,0.0
2018,8,16,5,45,197.0,21.5,1.35,16.0,39.5,17.84,0.94
2018,8,16,6,0,324.0,34.0,1.3,16.4,69.0,27.68,17.65
2018,8,16,6,15,413.5,43.5,1.2,17.1,113.5,34.33,24.29
2018,8,16,6,30,503.0,53.0,1.1,17.8,158.0,40.77,30.26
2018,8,16,6,45,562.5,59.0,1.0,18.55,208.0,44.0,33.2
2018,8,16,7,0,622.0,65.0,0.9,19.3,258.0,47.17,35.9
2018,8,16,7,15,662.5,70.0,0.85,20.25,310.0,49.39,37.61
2018,8,16,7,30,703.0,75.0,0.8,21.2,362.0,56.58,43.54
2018,8,16,7,45,732.0,79.0,0.75,22.15,413.0,82.68,46.85
2018,8,16,8,0,761.0,83.0,0.7,23.1,464.0,137.76,75.27
2018,8,16,8,15,782.5,86.0,0.85,24.05,513.0,194.31,116.36
2018,8,16,8,30,804.0,89.0,1.0,25.0,562.0,253.15,164.19
2018,8,16,8,45,820.5,91.5,1.15,25.95,607.5,312.17,213.76
2018,8,16,9,0,837.0,94.0,1.3,26.9,653.0,376.62,266.86
2018,8,16,9,15,845.5,98.0,1.4,27.7,692.5,434.87,314.21
2018,8,16,9,30,854.0,102.0,1.5,28.5,732.0,492.78,359.66
2018,8,16,9,45,858.5,105.5,1.6,29.3,765.0,547.57,401.26
2018,8,16,10,0,863.0,109.0,1.7,30.1,798.0,601.1,440.44
2018,8,16,10,15,870.5,110.5,1.8,30.75,827.0,653.3,477.66
2018,8,16,10,30,878.0,112.0,1.9,31.4,856.0,704.06,512.78
2018,8,16,10,45,883.5,112.5,2.0,32.1,877.5,750.81,543.77
2018,8,16,11,0,889.0,113.0,2.1,32.8,899.0,795.49,571.4
2018,8,16,11,15,892.5,113.0,2.15,33.15,913.0,835.81,596.33
2018,8,16,11,30,896.0,113.0,2.2,33.5,927.0,873.51,619.39
2018,8,16,11,45,898.0,112.5,2.25,33.9,933.5,906.62,639.25
2018,8,16,12,0,900.0,112.0,2.3,34.3,940.0,936.67,657.12
2018,8,16,12,15,899.0,112.5,2.35,34.45,938.5,961.71,672.52
2018,8,16,12,30,898.0,113.0,2.4,34.6,937.0,983.31,685.85
2018,8,16,12,45,895.0,113.5,2.5,34.8,927.5,999.43,696.22
2018,8,16,13,0,892.0,114.0,2.6,35.0,918.0,1011.89,704.47
2018,8,16,13,15,889.0,113.0,2.7,34.9,901.5,1019.1,710.49
2018,8,16,13,30,886.0,112.0,2.8,34.8,885.0,1022.54,714.34
2018,8,16,13,45,882.0,110.0,2.85,34.7,861.5,1020.14,714.29
2018,8,16,14,0,878.0,108.0,2.9,34.6,838.0,1013.96,712.07
2018,8,16,14,15,871.5,105.5,3.0,34.3,807.5,1001.01,706.72
2018,8,16,14,30,865.0,103.0,3.1,34.0,777.0,984.46,699.17
2018,8,16,14,45,855.5,101.0,3.15,33.75,740.5,962.04,687.38
2018,8,16,15,0,846.0,99.0,3.2,33.5,704.0,936.39,673.51
2018,8,16,15,15,832.5,96.5,3.2,33.5,661.5,903.36,653.76
2018,8,16,15,30,819.0,94.0,3.2,33.5,619.0,876.38,637.95
2018,8,16,15,45,802.5,91.0,3.3,32.65,573.0,834.63,614.84
2018,8,16,16,0,786.0,88.0,3.4,31.8,527.0,790.88,589.86
2018,8,16,16,15,764.5,83.5,3.45,31.2,477.5,739.53,558.08
2018,8,16,16,30,743.0,79.0,3.5,30.6,428.0,687.14,524.77
2018,8,16,16,45,712.5,75.0,3.5,29.95,377.0,628.07,485.55
2018,8,16,17,0,682.0,71.0,3.5,29.3,326.0,569.43,444.82
2018,8,16,17,15,637.0,65.5,3.45,28.35,274.5,503.71,396.27
2018,8,16,17,30,592.0,60.0,3.4,27.4,223.0,437.97,345.59
2018,8,16,17,45,525.0,52.5,3.35,26.45,174.0,361.39,284.17
2018,8,16,18,0,458.0,45.0,3.3,25.5,125.0,291.03,225.23
2018,8,16,18,15,354.5,35.5,3.15,24.7,84.5,210.0,155.96
2018,8,16,18,30,251.0,26.0,3.0,23.9,44.0,136.27,75.92
2018,8,16,18,45,134.0,14.5,2.9,23.1,23.0,53.23,0.0
2018,8,16,19,0,17.0,3.0,2.8,22.3,2.0,0.0,0.0
2018,8,16,19,15,8.5,1.5,2.65,21.9,1.0,0.0,0.0
2018,8,16,19,30,0.0,0.0,2.5,21.5,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,2.35,21.15,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,2.2,20.8,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,2.1,20.55,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,2.0,20.3,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,1.9,20.05,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,1.8,19.8,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,1.75,19.6,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,1.7,19.4,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,1.65,19.25,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,1.6,19.1,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,1.6,18.95,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,1.6,18.8,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,1.6,18.65,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,1.55,18.4,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,1.5,18.3,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,1.45,18.2,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,1.4,18.1,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,1.35,18.05,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,1.2,17.95,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,1.1,17.9,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,1.0,17.8,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,0.8,17.65,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,0.7,17.55,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,0.7,17.45,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,0.65,17.35,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,0.6,17.3,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,0.6,17.3,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,0.6,17.3,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,0.55,17.35,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,0.5,17.4,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,0.5,17.45,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2018,8,17,5,15,37.0,4.5,0.45,18.0,5.0,0.0,0.0
2018,8,17,5,30,74.0,9.0,0.4,18.5,10.0,8.19,0.0
2018,8,17,5,45,206.0,20.5,0.3,19.0,39.0,16.99,0.0
2018,8,17,6,0,338.0,32.0,0.2,19.5,68.0,25.96,15.92
2018,8,17,6,15,427.5,41.0,0.25,20.25,112.5,32.27,22.2
2018,8,17,6,30,517.0,50.0,0.3,21.0,157.0,38.38,27.8
2018,8,17,6,45,575.5,56.0,0.3,21.8,207.0,41.74,30.79
2018,8,17,7,0,634.0,62.0,0.3,22.6,257.0,45.02,33.55
2018,8,17,7,15,674.0,66.0,0.3,23.7,308.5,51.05,38.5
2018,8,17,7,30,714.0,70.0,0.3,24.8,360.0,52.8,39.67
2018,8,17,7,45,742.5,73.5,0.35,25.9,411.0,78.91,42.84
2018,8,17,8,0,771.0,77.0,0.4,27.0,462.0,134.24,70.79
2018,8,17,8,15,792.0,80.5,0.55,28.0,511.0,191.74,111.92
2018,8,17,8,30,813.0,84.0,0.7,29.0,560.0,251.46,159.62
2018,8,17,8,45,829.0,86.0,0.9,29.95,605.0,315.51,212.14
2018,8,17,9,0,845.0,88.0,1.1,30.9,650.0,374.91,260.79
2018,8,17,9,15,857.0,89.5,1.2,31.5,690.5,432.96,307.46
2018,8,17,9,30,869.0,91.0,1.3,32.1,731.0,491.01,352.58
2018,8,17,9,45,878.0,93.0,1.45,32.7,766.0,547.64,395.39
2018,8,17,10,0,887.0,95.0,1.6,33.3,801.0,603.43,436.19
2018,8,17,10,15,894.0,96.0,1.75,33.75,830.0,655.98,473.84
2018,8,17,10,30,901.0,97.0,1.9,34.2,859.0,706.97,509.42
2018,8,17,10,45,906.0,97.5,2.0,34.6,880.5,754.27,540.55
2018,8,17,11,0,911.0,98.0,2.1,35.0,902.0,799.38,568.82
2018,8,17,11,15,914.0,98.5,2.25,35.15,916.0,840.47,595.25
2018,8,17,11,30,917.0,99.0,2.4,35.3,930.0,878.84,619.83
2018,8,17,11,45,918.5,99.0,2.5,35.5,936.5,912.5,640.86
2018,8,17,12,0,920.0,99.0,2.6,35.7,943.0,943.0,659.88
2018,8,17,12,15,918.5,100.0,2.75,35.7,941.5,968.4,676.71
2018,8,17,12,30,917.0,101.0,2.9,35.7,940.0,990.26,691.44
2018,8,17,12,45,914.5,101.0,3.0,35.7,930.5,1006.51,702.38
2018,8,17,13,0,912.0,101.0,3.1,35.7,921.0,1019.02,711.16
2018,8,17,13,15,908.5,100.5,3.15,35.55,904.5,1026.21,716.84
2018,8,17,13,30,905.0,100.0,3.2,35.4,888.0,1029.57,720.32
2018,8,17,13,45,900.0,99.0,3.3,35.3,864.0,1027.03,720.53
2018,8,17,14,0,895.0,98.0,3.4,35.2,840.0,1020.68,718.5
2018,8,17,14,15,888.0,96.0,3.45,34.9,809.0,1007.46,712.5
2018,8,17,14,30,881.0,94.0,3.5,34.6,778.0,990.59,704.28
2018,8,17,14,45,871.5,92.5,3.5,34.35,741.5,968.32,692.19
2018,8,17,15,0,862.0,91.0,3.5,34.1,705.0,942.77,678.03
2018,8,17,15,15,849.0,89.0,3.5,34.1,662.5,910.27,658.6
2018,8,17,15,30,836.0,87.0,3.5,34.1,620.0,875.04,637.32
2018,8,17,15,45,819.0,84.5,3.5,33.35,573.5,833.21,613.33
2018,8,17,16,0,802.0,82.0,3.5,32.6,527.0,797.11,592.83
2018,8,17,16,15,780.5,78.0,3.45,32.05,477.0,745.7,560.57
2018,8,17,16,30,759.0,74.0,3.4,31.5,427.0,693.22,526.92
2018,8,17,16,45,729.0,70.0,3.35,30.95,376.0,633.82,487.38
2018,8,17,17,0,699.0,66.0,3.3,30.4,325.0,574.8,446.6
2018,8,17,17,15,655.5,61.0,3.2,29.6,273.5,506.78,396.35
2018,8,17,17,30,612.0,56.0,3.1,28.8,222.0,444.29,348.04
2018,8,17,17,45,546.0,49.0,2.95,27.95,173.0,367.87,286.85
2018,8,17,18,0,480.0,42.0,2.8,27.1,124.0,297.6,228.09
2018,8,17,18,15,374.0,33.0,2.7,26.4,83.5,215.12,157.78
2018,8,17,18,30,268.0,24.0,2.6,25.7,43.0,139.08,69.77
2018,8,17,18,45,143.5,13.5,2.45,24.95,22.5,54.99,0.0
2018,8,17,19,0,19.0,3.0,2.3,24.2,2.0,0.0,0.0
2018,8,17,19,15,9.5,1.5,2.15,23.85,1.0,0.0,0.0
2018,8,17,19,30,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,1.9,23.1,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,1.8,22.7,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,1.7,22.55,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,1.6,22.4,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,1.5,22.2,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,1.3,21.85,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,1.2,21.7,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,1.15,21.6,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,1.05,21.4,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,1.0,21.3,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,1.0,21.25,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,1.0,21.2,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,0.95,21.1,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,0.9,20.95,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,0.9,20.9,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,0.85,20.85,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,0.8,20.8,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,0.8,20.75,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,0.8,20.7,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,0.8,20.6,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,0.8,20.45,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,0.8,20.4,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,0.75,20.35,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,0.7,20.3,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,0.7,20.25,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,0.7,20.2,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,0.7,20.2,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,0.7,20.2,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,0.65,20.2,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,0.6,20.2,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,0.6,20.25,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,0.6,20.3,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,0.6,20.4,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2018,8,18,5,15,47.0,4.5,0.7,21.05,5.0,0.0,0.0
2018,8,18,5,30,94.0,9.0,0.8,21.6,10.0,8.19,0.0
2018,8,18,5,45,246.0,19.5,0.85,22.15,40.5,16.18,0.0
2018,8,18,6,0,398.0,30.0,0.9,22.7,71.0,24.34,14.18
2018,8,18,6,15,489.0,37.0,0.9,23.4,117.0,29.05,19.07
2018,8,18,6,30,580.0,44.0,0.9,24.1,163.0,36.78,25.98
2018,8,18,6,45,589.5,53.0,0.95,24.85,204.0,39.5,28.41
2018,8,18,7,0,599.0,62.0,1.0,25.6,245.0,44.9,32.98
2018,8,18,7,15,631.5,70.5,1.15,26.75,296.0,49.73,36.84
2018,8,18,7,30,664.0,79.0,1.3,27.9,347.0,54.25,40.34
2018,8,18,7,45,744.0,74.0,1.45,29.1,412.5,79.45,42.69
2018,8,18,8,0,824.0,69.0,1.6,30.3,478.0,140.29,72.75
2018,8,18,8,15,844.0,70.5,1.75,31.0,527.5,198.92,114.62
2018,8,18,8,30,864.0,72.0,1.9,31.7,577.0,259.44,163.32
2018,8,18,8,45,878.5,74.5,2.0,32.45,623.5,320.85,214.38
2018,8,18,9,0,893.0,77.0,2.1,33.2,670.0,383.03,265.54
2018,8,18,9,15,891.5,85.5,2.2,33.75,708.5,444.25,315.05
2018,8,18,9,30,890.0,94.0,2.3,34.3,747.0,503.96,361.68
2018,8,18,9,45,882.0,104.5,2.45,34.85,778.0,560.25,404.31
2018,8,18,10,0,874.0,115.0,2.6,35.4,809.0,613.92,443.58
2018,8,18,10,15,881.0,116.5,2.65,35.6,838.0,666.53,481.31
2018,8,18,10,30,888.0,118.0,2.7,35.8,867.0,717.62,516.95
2018,8,18,10,45,892.5,120.0,2.8,36.05,889.0,765.59,549.49
2018,8,18,11,0,897.0,122.0,2.9,36.3,911.0,811.39,578.62
2018,8,18,11,15,900.0,122.5,3.0,36.35,925.5,852.25,604.81
2018,8,18,11,30,903.0,123.0,3.1,36.4,940.0,890.41,629.18
2018,8,18,11,45,904.0,124.5,3.2,36.5,947.0,924.91,651.01
2018,8,18,12,0,905.0,126.0,3.3,36.6,954.0,956.3,670.87
2018,8,18,12,15,903.0,127.0,3.4,36.55,952.0,981.18,687.07
2018,8,18,12,30,901.0,128.0,3.5,36.5,950.0,1002.55,701.21
2018,8,18,12,45,896.5,129.0,3.6,36.45,940.0,1017.9,711.7
2018,8,18,13,0,892.0,130.0,3.7,36.4,930.0,1029.54,720.03
2018,8,18,13,15,888.5,129.0,3.75,36.2,913.0,1036.39,725.66
2018,8,18,13,30,885.0,128.0,3.8,36.0,896.0,1039.47,729.09
2018,8,18,13,45,879.0,127.5,3.9,35.85,872.0,1036.75,729.23
2018,8,18,14,0,873.0,127.0,4.0,35.7,848.0,1030.29,727.18
2018,8,18,14,15,865.5,124.5,4.05,35.45,816.5,1016.52,720.61
2018,8,18,14,30,858.0,122.0,4.1,35.2,785.0,999.17,711.86
2018,8,18,14,45,847.5,119.5,4.15,34.9,747.5,986.01,706.03
2018,8,18,15,0,837.0,117.0,4.2,34.6,710.0,958.69,691.02
2018,8,18,15,15,822.5,113.5,4.2,34.6,666.5,923.39,669.68
2018,8,18,15,30,808.0,110.0,4.2,34.6,623.0,885.4,646.47
2018,8,18,15,45,789.5,106.0,4.2,33.8,575.5,840.89,620.69
2018,8,18,16,0,771.0,102.0,4.2,33.0,528.0,794.48,593.11
2018,8,18,16,15,747.5,97.5,4.15,32.4,478.0,741.83,559.89
2018,8,18,16,30,724.0,93.0,4.1,31.8,428.0,692.24,528.1
2018,8,18,16,45,691.5,87.0,4.0,31.15,375.5,629.98,486.22
2018,8,18,17,0,659.0,81.0,3.9,30.5,323.0,568.46,442.44
2018,8,18,17,15,612.0,74.0,3.65,29.6,270.5,497.68,389.76
2018,8,18,17,30,565.0,67.0,3.4,28.7,218.0,429.93,337.25
2018,8,18,17,45,496.5,58.0,3.1,27.8,169.0,352.02,274.65
2018,8,18,18,0,428.0,49.0,2.8,26.9,120.0,280.44,214.82
2018,8,18,18,15,319.5,36.5,2.55,26.05,79.0,195.82,142.99
2018,8,18,18,30,211.0,24.0,2.3,25.2,38.0,117.22,50.22
2018,8,18,18,45,108.5,12.5,2.05,24.35,19.5,43.54,0.0
2018,8,18,19,0,6.0,1.0,1.8,23.5,1.0,0.0,0.0
2018,8,18,19,15,3.0,0.5,1.75,23.05,0.5,0.0,0.0
2018,8,18,19,30,0.0,0.0,1.7,22.6,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,1.6,22.2,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,1.5,21.8,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,1.4,21.2,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,1.35,20.95,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,1.3,20.7,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,1.3,20.3,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,1.25,20.15,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,1.2,19.85,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,1.2,19.7,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,1.15,19.6,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,1.1,19.4,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,1.1,19.3,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,1.05,19.2,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,1.0,18.9,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,1.0,18.85,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,1.0,18.8,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,0.95,18.75,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,0.9,18.7,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,0.9,18.7,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,0.9,18.7,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,0.9,18.65,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,0.9,18.6,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,0.9,18.55,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,0.85,18.45,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,0.8,18.35,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,0.8,18.3,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,0.75,18.25,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,8,19,5,15,33.0,4.0,0.75,18.75,4.0,0.0,0.0
2018,8,19,5,30,66.0,8.0,0.8,19.3,8.0,7.28,0.0
2018,8,19,5,45,195.5,20.5,0.9,19.85,37.0,17.2,0.0
2018,8,19,6,0,325.0,33.0,1.0,20.4,66.0,27.1,16.48
2018,8,19,6,15,391.5,43.0,1.05,21.05,106.0,34.15,23.6
2018,8,19,6,30,458.0,53.0,1.1,21.7,146.0,40.92,29.82
2018,8,19,6,45,292.0,80.0,1.15,22.4,145.5,58.71,45.3
2018,8,19,7,0,126.0,107.0,1.2,23.1,145.0,83.31,66.28
2018,8,19,7,15,133.0,128.5,1.35,24.05,175.5,98.26,78.55
2018,8,19,7,30,140.0,150.0,1.5,25.0,206.0,112.73,90.15
2018,8,19,7,45,272.0,155.0,1.65,26.0,283.0,121.45,86.67
2018,8,19,8,0,404.0,160.0,1.8,27.0,360.0,154.46,101.53
2018,8,19,8,15,558.0,143.5,2.0,27.9,450.5,198.01,127.28
2018,8,19,8,30,712.0,127.0,2.2,28.8,541.0,258.95,170.47
2018,8,19,8,45,792.5,110.5,2.4,29.7,606.5,320.95,219.59
2018,8,19,9,0,873.0,94.0,2.6,30.6,672.0,390.55,274.96
2018,8,19,9,15,882.0,98.5,2.7,31.2,713.5,451.76,324.78
2018,8,19,9,30,891.0,103.0,2.8,31.8,755.0,512.63,372.71
2018,8,19,9,45,895.5,107.5,2.9,32.35,790.0,570.54,416.96
2018,8,19,10,0,900.0,112.0,3.0,32.9,825.0,627.1,458.72
2018,8,19,10,15,907.5,113.0,3.05,33.3,854.5,680.95,497.43
2018,8,19,10,30,915.0,114.0,3.1,33.7,884.0,733.23,533.94
2018,8,19,10,45,921.0,115.0,3.2,34.05,907.0,782.64,567.32
2018,8,19,11,0,927.0,116.0,3.3,34.4,930.0,829.9,597.42
2018,8,19,11,15,930.5,116.5,3.35,34.6,945.0,872.31,624.18
2018,8,19,11,30,934.0,117.0,3.4,34.8,960.0,911.96,648.97
2018,8,19,11,45,936.5,117.0,3.45,34.95,967.0,947.32,671.02
2018,8,19,12,0,939.0,117.0,3.5,35.1,974.0,979.52,691.0
2018,8,19,12,15,940.5,116.0,3.55,35.1,973.0,1006.48,708.1
2018,8,19,12,30,942.0,115.0,3.6,35.1,972.0,1029.9,723.05
2018,8,19,12,45,942.5,113.0,3.65,35.1,963.0,1047.66,734.57
2018,8,19,13,0,943.0,111.0,3.7,35.1,954.0,1061.59,743.85
2018,8,19,13,15,940.0,109.5,3.7,34.95,936.5,1068.61,749.08
2018,8,19,13,30,937.0,108.0,3.7,34.8,919.0,1071.63,752.02
2018,8,19,13,45,932.0,107.0,3.7,34.7,894.5,1069.16,751.55
2018,8,19,14,0,927.0,106.0,3.7,34.6,870.0,1062.74,748.79
2018,8,19,14,15,920.0,104.5,3.7,34.3,838.0,1049.86,742.75
2018,8,19,14,30,913.0,103.0,3.7,34.0,806.0,1033.2,734.47
2018,8,19,14,45,894.0,104.5,3.65,33.75,764.5,1004.52,718.09
2018,8,19,15,0,875.0,106.0,3.6,33.5,723.0,972.83,699.83
2018,8,19,15,15,811.0,115.5,3.6,33.5,660.0,915.0,663.99
2018,8,19,15,30,747.0,125.0,3.6,33.5,597.0,851.8,624.17
2018,8,19,15,45,775.5,108.0,3.55,32.75,564.5,830.78,613.9
2018,8,19,16,0,804.0,91.0,3.5,32.0,532.0,809.5,603.09
2018,8,19,16,15,784.5,87.0,3.45,31.35,483.0,759.47,571.97
2018,8,19,16,30,765.0,83.0,3.4,30.7,434.0,708.16,539.41
2018,8,19,16,45,736.0,77.0,3.3,30.1,381.0,646.62,498.29
2018,8,19,17,0,707.0,71.0,3.2,29.5,328.0,585.35,455.57
2018,8,19,17,15,614.5,69.0,3.05,28.5,266.5,492.9,386.72
