Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,29,15,0,812.0,112.0,3.4,28.0,657.0,929.11,687.12
2018,8,29,15,15,824.0,99.0,3.4,28.0,620.0,906.95,674.24
2018,8,29,15,30,836.0,86.0,3.4,28.0,583.0,871.73,652.41
2018,8,29,15,45,734.0,104.5,3.45,27.4,514.0,787.93,598.47
2018,8,29,16,0,632.0,123.0,3.5,26.8,445.0,703.7,542.74
2018,8,29,16,15,505.0,131.5,3.5,26.25,371.5,579.7,454.46
2018,8,29,16,30,378.0,140.0,3.5,25.7,298.0,472.82,374.36
2018,8,29,16,45,335.0,120.0,3.5,25.15,246.0,402.1,321.39
2018,8,29,17,0,292.0,100.0,3.5,24.6,194.0,334.08,268.63
2018,8,29,17,15,348.5,81.5,3.45,23.8,173.0,332.65,268.26
2018,8,29,17,30,405.0,63.0,3.4,23.0,152.0,328.41,263.51
2018,8,29,17,45,317.0,51.5,3.35,22.25,109.5,244.11,192.66
2018,8,29,18,0,229.0,40.0,3.3,21.5,67.0,173.95,131.41
2018,8,29,18,15,154.5,25.0,3.25,20.95,39.5,107.83,52.13
2018,8,29,18,30,80.0,10.0,3.2,20.4,12.0,36.15,0.0
2018,8,29,18,45,40.0,5.0,3.2,19.85,6.0,0.0,0.0
2018,8,29,19,0,0.0,0.0,3.2,19.3,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,3.05,18.9,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,2.8,18.1,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,2.7,17.7,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,2.5,17.3,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,2.45,17.05,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,2.3,16.75,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,2.2,16.7,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,2.05,16.6,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,1.85,16.45,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,1.8,16.4,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,1.7,16.4,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,1.6,16.35,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,1.55,16.3,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,1.45,16.25,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,1.35,16.15,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,1.15,15.95,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,0.85,15.6,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,0.65,15.3,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,0.6,15.05,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,0.65,14.9,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,0.95,14.95,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,1.05,15.1,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,8,30,5,15,0.5,0.0,1.2,15.45,0.0,0.0,0.0
2018,8,30,5,30,1.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,8,30,5,45,8.0,5.5,1.45,15.95,6.0,5.0,0.0
2018,8,30,6,0,15.0,11.0,1.6,16.2,12.0,9.84,1.0
2018,8,30,6,15,7.5,10.0,1.65,16.6,10.5,8.97,2.04
2018,8,30,6,30,0.0,9.0,1.7,17.0,9.0,7.9,1.29
2018,8,30,6,45,0.0,18.5,1.75,17.4,18.5,16.26,8.77
2018,8,30,7,0,0.0,28.0,1.8,17.8,28.0,24.65,16.23
2018,8,30,7,15,43.0,71.5,1.75,18.15,87.5,61.47,48.6
2018,8,30,7,30,86.0,115.0,1.7,18.5,147.0,89.55,72.78
2018,8,30,7,45,158.5,141.0,1.65,18.9,211.5,114.9,86.32
2018,8,30,8,0,231.0,167.0,1.6,19.3,276.0,149.34,107.76
2018,8,30,8,15,294.0,189.0,1.55,19.7,343.0,195.25,140.74
2018,8,30,8,30,357.0,211.0,1.5,20.1,410.0,249.58,182.05
2018,8,30,8,45,491.5,191.5,1.4,20.5,490.5,298.82,218.5
2018,8,30,9,0,626.0,172.0,1.3,20.9,571.0,366.94,270.94
2018,8,30,9,15,670.5,168.0,1.25,21.6,620.5,423.99,316.2
2018,8,30,9,30,715.0,164.0,1.2,22.3,670.0,485.13,363.27
2018,8,30,9,45,537.0,242.0,1.2,23.0,633.0,500.67,375.47
2018,8,30,10,0,359.0,320.0,1.2,23.7,596.0,495.19,370.46
2018,8,30,10,15,357.5,337.5,1.35,24.3,620.5,533.65,398.31
2018,8,30,10,30,356.0,355.0,1.5,24.9,645.0,571.5,424.8
2018,8,30,10,45,527.5,286.5,1.6,25.5,729.0,663.65,491.6
2018,8,30,11,0,699.0,218.0,1.7,26.1,813.0,764.72,562.7
2018,8,30,11,15,764.0,190.0,1.95,26.5,850.0,824.34,604.5
2018,8,30,11,30,829.0,162.0,2.2,26.9,887.0,881.42,642.45
2018,8,30,11,45,864.5,142.0,2.4,27.35,902.5,915.68,664.65
2018,8,30,12,0,900.0,122.0,2.6,27.8,918.0,956.74,691.39
2018,8,30,12,15,897.0,123.5,2.8,28.0,915.0,980.6,707.57
2018,8,30,12,30,894.0,125.0,3.0,28.2,912.0,1000.87,721.64
2018,8,30,12,45,888.5,125.5,3.2,28.4,900.0,1013.99,731.21
2018,8,30,13,0,883.0,126.0,3.4,28.6,888.0,1023.32,738.47
2018,8,30,13,15,878.5,125.5,3.5,28.6,870.0,1028.81,743.24
2018,8,30,13,30,874.0,125.0,3.6,28.6,852.0,1030.51,745.72
2018,8,30,13,45,867.0,124.0,3.75,28.55,826.5,1025.36,744.43
2018,8,30,14,0,860.0,123.0,3.9,28.5,801.0,1016.49,740.85
2018,8,30,14,15,850.0,121.5,3.95,28.25,768.5,1011.59,739.94
2018,8,30,14,30,840.0,120.0,4.0,28.0,736.0,991.86,729.34
2018,8,30,14,45,826.5,118.0,4.1,27.8,697.0,964.74,714.08
2018,8,30,15,0,813.0,116.0,4.2,27.6,658.0,934.53,696.66
2018,8,30,15,15,796.0,113.0,4.2,27.6,614.0,897.01,673.09
2018,8,30,15,30,779.0,110.0,4.2,27.6,570.0,857.04,647.67
2018,8,30,15,45,756.5,106.0,4.2,26.7,521.5,808.92,618.48
2018,8,30,16,0,734.0,102.0,4.2,25.8,473.0,764.0,590.92
2018,8,30,16,15,700.0,97.5,4.15,25.15,421.0,703.58,550.61
2018,8,30,16,30,666.0,93.0,4.1,24.5,369.0,643.36,509.39
2018,8,30,16,45,623.5,86.5,4.05,23.9,316.5,575.26,460.26
2018,8,30,17,0,581.0,80.0,4.0,23.3,264.0,509.01,409.88
2018,8,30,17,15,521.0,71.0,3.9,22.5,213.0,431.4,348.66
2018,8,30,17,30,461.0,62.0,3.8,21.7,162.0,358.43,288.62
2018,8,30,17,45,369.5,50.0,3.65,20.95,116.0,271.48,215.11
2018,8,30,18,0,278.0,38.0,3.5,20.2,70.0,193.63,146.42
2018,8,30,18,15,166.5,23.5,3.45,19.6,40.0,109.32,42.48
2018,8,30,18,30,55.0,9.0,3.4,19.0,10.0,26.71,0.0
2018,8,30,18,45,27.5,4.5,3.4,18.4,5.0,0.0,0.0
2018,8,30,19,0,0.0,0.0,3.4,17.8,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,3.35,17.45,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,3.3,17.1,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,3.3,16.75,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,3.3,16.4,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,3.2,16.2,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,3.05,15.75,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,2.9,15.35,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,2.7,15.05,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,2.15,14.45,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,2.05,14.35,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,2.0,14.25,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,1.95,14.15,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,1.85,14.1,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,1.8,14.15,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,1.75,14.2,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,1.65,14.2,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,1.35,14.2,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,1.35,14.2,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,8,31,5,15,7.0,1.5,1.65,14.55,1.0,0.0,0.0
2018,8,31,5,30,14.0,3.0,1.9,14.9,2.0,0.0,0.0
2018,8,31,5,45,99.0,14.0,2.2,15.25,20.0,12.73,0.0
2018,8,31,6,0,184.0,25.0,2.5,15.6,38.0,19.68,6.99
2018,8,31,6,15,287.5,36.5,2.55,16.05,77.0,29.34,19.44
2018,8,31,6,30,391.0,48.0,2.6,16.5,116.0,37.66,27.37
2018,8,31,6,45,277.0,59.0,2.65,16.95,115.5,43.81,33.1
2018,8,31,7,0,163.0,70.0,2.7,17.4,115.0,54.18,42.32
2018,8,31,7,15,114.5,105.5,2.7,18.05,140.5,82.69,67.14
2018,8,31,7,30,66.0,141.0,2.7,18.7,166.0,110.79,91.09
2018,8,31,7,45,349.0,125.0,2.75,19.4,285.0,100.02,69.62
2018,8,31,8,0,632.0,109.0,2.8,20.1,404.0,144.16,86.91
2018,8,31,8,15,731.5,96.5,2.8,20.8,474.5,199.94,125.86
2018,8,31,8,30,831.0,84.0,2.8,21.5,545.0,261.88,174.76
2018,8,31,8,45,848.5,86.0,2.85,22.25,591.5,327.65,231.43
2018,8,31,9,0,866.0,88.0,2.9,23.0,638.0,389.6,284.57
2018,8,31,9,15,878.5,90.5,2.95,23.7,679.5,450.71,335.81
2018,8,31,9,30,891.0,93.0,3.0,24.4,721.0,511.78,385.26
2018,8,31,9,45,900.5,94.0,3.05,25.1,756.0,569.63,430.58
2018,8,31,10,0,910.0,95.0,3.1,25.8,791.0,626.53,473.58
2018,8,31,10,15,917.5,96.0,3.25,26.4,820.0,680.97,513.9
2018,8,31,10,30,925.0,97.0,3.4,27.0,849.0,733.75,551.9
2018,8,31,10,45,930.0,97.5,3.55,27.65,870.5,782.34,584.45
2018,8,31,11,0,935.0,98.0,3.7,28.3,892.0,828.57,614.36
2018,8,31,11,15,938.5,98.5,3.8,28.7,906.0,871.02,641.8
2018,8,31,11,30,942.0,99.0,3.9,29.1,920.0,910.58,667.11
2018,8,31,11,45,944.0,98.0,4.05,29.55,925.5,944.27,688.52
2018,8,31,12,0,946.0,97.0,4.2,30.0,931.0,974.59,707.69
2018,8,31,12,15,946.0,96.5,4.3,30.15,928.5,1000.04,724.27
2018,8,31,12,30,946.0,96.0,4.4,30.3,926.0,1021.79,738.53
2018,8,31,12,45,945.0,95.0,4.45,30.45,915.5,1038.21,749.15
2018,8,31,13,0,944.0,94.0,4.5,30.6,905.0,1050.71,757.38
2018,8,31,13,15,941.0,92.5,4.6,30.55,886.5,1056.65,762.45
2018,8,31,13,30,938.0,91.0,4.7,30.5,868.0,1058.54,765.1
2018,8,31,13,45,933.0,89.0,4.75,30.45,842.0,1053.79,763.5
2018,8,31,14,0,928.0,87.0,4.8,30.4,816.0,1045.03,759.47
2018,8,31,14,15,920.5,85.5,4.85,30.15,783.0,1030.39,752.35
2018,8,31,14,30,913.0,84.0,4.9,29.9,750.0,1011.98,742.85
2018,8,31,14,45,902.5,82.5,4.95,29.65,711.0,987.0,729.01
2018,8,31,15,0,892.0,81.0,5.0,29.4,672.0,958.66,712.89
2018,8,31,15,15,877.5,79.0,5.0,29.4,627.5,922.83,690.5
2018,8,31,15,30,863.0,77.0,5.0,29.4,583.0,884.28,666.13
2018,8,31,15,45,843.0,74.0,5.05,28.55,533.5,837.23,638.08
2018,8,31,16,0,823.0,71.0,5.1,27.7,484.0,788.39,608.07
2018,8,31,16,15,787.0,69.0,5.0,27.05,429.5,733.79,571.9
2018,8,31,16,30,751.0,67.0,4.9,26.4,375.0,671.66,529.27
2018,8,31,16,45,721.5,62.5,4.85,25.75,324.5,611.63,487.13
2018,8,31,17,0,692.0,58.0,4.8,25.1,274.0,552.06,443.12
2018,8,31,17,15,625.0,53.5,4.55,24.2,220.5,470.13,378.3
2018,8,31,17,30,558.0,49.0,4.3,23.3,167.0,397.45,318.08
2018,8,31,17,45,472.5,40.5,4.0,22.4,120.5,312.85,246.23
2018,8,31,18,0,387.0,32.0,3.7,21.5,74.0,237.16,177.47
2018,8,31,18,15,240.5,21.0,3.5,20.85,42.5,134.5,34.08
2018,8,31,18,30,94.0,10.0,3.3,20.2,11.0,40.6,0.0
2018,8,31,18,45,47.0,5.0,3.15,19.5,5.5,0.0,0.0
2018,8,31,19,0,0.0,0.0,3.0,18.8,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,2.85,18.4,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,2.6,17.6,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,2.5,17.2,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,2.45,16.9,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,2.35,16.35,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,2.25,15.9,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,2.2,15.15,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,2.15,14.9,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,2.2,14.75,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,2.35,14.7,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,2.35,14.65,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,2.25,14.4,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,2.25,14.4,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,2.15,14.35,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,2.05,14.3,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,1.9,14.35,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,1.55,14.4,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,9,1,5,15,7.5,1.5,1.55,14.65,1.0,0.0,0.0
2018,9,1,5,30,15.0,3.0,1.6,14.9,2.0,0.0,0.0
2018,9,1,5,45,111.5,12.5,1.65,15.2,19.0,11.37,0.0
2018,9,1,6,0,208.0,22.0,1.7,15.5,36.0,17.97,5.15
2018,9,1,6,15,222.0,27.5,1.65,16.0,54.5,21.28,12.53
2018,9,1,6,30,236.0,33.0,1.6,16.5,73.0,24.53,15.89
2018,9,1,6,45,138.5,44.0,1.5,17.05,69.5,35.2,25.52
2018,9,1,7,0,41.0,55.0,1.4,17.6,66.0,48.07,36.93
2018,9,1,7,15,20.5,69.5,1.35,18.35,75.0,59.75,47.04
2018,9,1,7,30,0.0,84.0,1.3,19.1,84.0,73.26,58.52
2018,9,1,7,45,3.0,111.5,1.2,19.9,113.0,95.81,73.9
2018,9,1,8,0,6.0,139.0,1.1,20.7,142.0,119.09,92.05
2018,9,1,8,15,67.5,168.5,1.1,21.5,205.5,150.8,114.08
2018,9,1,8,30,129.0,198.0,1.1,22.3,269.0,191.36,143.33
2018,9,1,8,45,265.5,211.0,1.1,23.05,373.5,250.41,185.4
2018,9,1,9,0,402.0,224.0,1.1,23.8,478.0,328.9,243.32
2018,9,1,9,15,589.5,181.0,1.25,24.5,581.0,402.54,298.2
2018,9,1,9,30,777.0,138.0,1.4,25.2,684.0,495.94,368.19
2018,9,1,9,45,836.0,122.0,1.5,25.9,736.0,560.11,416.53
2018,9,1,10,0,895.0,106.0,1.6,26.6,788.0,628.29,466.62
2018,9,1,10,15,902.5,107.0,1.8,27.2,817.0,682.11,505.85
2018,9,1,10,30,910.0,108.0,2.0,27.8,846.0,734.31,543.0
2018,9,1,10,45,915.5,109.0,2.15,28.35,868.0,783.18,575.71
2018,9,1,11,0,921.0,110.0,2.3,28.9,890.0,829.79,605.61
2018,9,1,11,15,925.0,110.5,2.5,29.25,904.0,872.22,633.36
2018,9,1,11,30,929.0,111.0,2.7,29.6,918.0,911.86,659.17
2018,9,1,11,45,931.0,110.5,2.85,30.0,924.0,945.75,680.65
2018,9,1,12,0,933.0,110.0,3.0,30.4,930.0,976.35,700.0
2018,9,1,12,15,928.5,112.5,3.15,30.5,926.5,1000.41,716.04
2018,9,1,12,30,924.0,115.0,3.3,30.6,923.0,1020.69,729.8
2018,9,1,12,45,916.5,117.5,3.45,30.75,910.5,1034.2,739.22
2018,9,1,13,0,909.0,120.0,3.6,30.9,898.0,1043.77,746.3
2018,9,1,13,15,904.0,119.5,3.7,30.85,879.5,1048.78,750.86
2018,9,1,13,30,899.0,119.0,3.8,30.8,861.0,1049.87,753.1
2018,9,1,13,45,892.5,117.5,3.9,30.75,834.5,1044.47,751.35
2018,9,1,14,0,886.0,116.0,4.0,30.7,808.0,1035.23,747.28
2018,9,1,14,15,876.5,114.0,4.0,30.5,774.5,1018.66,738.4
2018,9,1,14,30,867.0,112.0,4.0,30.3,741.0,998.51,727.31
2018,9,1,14,45,854.5,109.5,4.05,30.1,701.5,981.78,718.84
2018,9,1,15,0,842.0,107.0,4.1,29.9,662.0,951.2,701.18
2018,9,1,15,15,825.0,104.0,4.1,29.9,617.0,912.84,677.43
2018,9,1,15,30,808.0,101.0,4.1,29.9,572.0,871.94,651.8
2018,9,1,15,45,785.0,98.0,4.0,29.2,523.0,823.56,622.03
2018,9,1,16,0,762.0,95.0,3.9,28.5,474.0,773.61,590.61
2018,9,1,16,15,731.0,90.0,3.85,27.9,421.5,717.99,554.37
2018,9,1,16,30,700.0,85.0,3.8,27.3,369.0,658.15,514.06
2018,9,1,16,45,642.5,80.5,3.7,26.7,312.5,580.35,458.63
2018,9,1,17,0,585.0,76.0,3.6,26.1,256.0,505.71,402.25
2018,9,1,17,15,516.5,67.5,3.35,25.1,204.0,423.37,337.97
2018,9,1,17,30,448.0,59.0,3.1,24.1,152.0,346.57,275.45
2018,9,1,17,45,365.5,47.5,2.9,23.05,108.5,265.68,207.52
2018,9,1,18,0,283.0,36.0,2.7,22.0,65.0,193.37,142.45
2018,9,1,18,15,168.5,22.0,2.65,21.25,36.5,105.8,4.02
2018,9,1,18,30,54.0,8.0,2.6,20.5,8.0,25.3,0.0
2018,9,1,18,45,27.0,4.0,2.55,19.75,4.0,0.0,0.0
2018,9,1,19,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,2.45,18.55,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,2.4,18.1,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,2.35,17.65,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,2.3,17.2,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,2.25,16.95,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,2.2,16.7,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,2.15,16.4,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,2.05,15.9,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,1.9,15.15,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,1.75,14.85,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,1.4,14.35,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,1.25,14.15,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,1.15,13.85,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,1.05,13.75,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,0.95,13.7,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,0.9,13.75,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,0.85,13.85,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,0.8,13.95,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,9,2,5,45,76.5,12.0,0.8,15.5,17.0,10.91,0.0
2018,9,2,6,0,153.0,24.0,0.8,16.0,34.0,18.9,4.74
2018,9,2,6,15,272.5,38.0,0.8,16.7,76.0,29.56,19.48
2018,9,2,6,30,392.0,52.0,0.8,17.4,118.0,41.53,30.62
2018,9,2,6,45,276.0,64.5,0.8,18.15,119.0,48.0,36.6
2018,9,2,7,0,160.0,77.0,0.8,18.9,120.0,59.16,46.41
2018,9,2,7,15,141.0,101.0,0.85,19.9,145.0,79.76,64.05
2018,9,2,7,30,122.0,125.0,0.9,20.9,170.0,96.26,77.75
2018,9,2,7,45,232.5,140.5,0.9,21.9,242.5,112.1,81.15
2018,9,2,8,0,343.0,156.0,0.9,22.9,315.0,154.17,105.31
2018,9,2,8,15,553.0,131.0,0.9,24.05,420.5,193.38,125.79
2018,9,2,8,30,763.0,106.0,0.9,25.2,526.0,265.53,175.98
2018,9,2,8,45,782.5,110.0,0.9,26.3,572.5,325.34,225.16
2018,9,2,9,0,802.0,114.0,0.9,27.4,619.0,386.73,274.7
2018,9,2,9,15,818.0,116.0,0.95,28.25,660.5,446.22,321.8
2018,9,2,9,30,834.0,118.0,1.0,29.1,702.0,506.25,367.56
2018,9,2,9,45,846.5,119.5,1.05,29.9,738.0,564.21,410.2
2018,9,2,10,0,859.0,121.0,1.1,30.7,774.0,621.74,450.91
2018,9,2,10,15,867.5,122.0,1.2,31.2,802.5,673.84,487.58
2018,9,2,10,30,876.0,123.0,1.3,31.7,831.0,725.21,522.74
2018,9,2,10,45,882.0,124.0,1.4,32.2,852.5,773.06,554.21
2018,9,2,11,0,888.0,125.0,1.5,32.7,874.0,818.79,582.56
2018,9,2,11,15,892.0,125.5,1.55,33.0,888.0,860.08,607.76
2018,9,2,11,30,896.0,126.0,1.6,33.3,902.0,898.68,631.09
2018,9,2,11,45,897.5,126.0,1.65,33.6,907.5,931.7,650.83
2018,9,2,12,0,899.0,126.0,1.7,33.9,913.0,961.53,668.57
2018,9,2,12,15,898.0,125.5,1.75,34.0,909.5,985.17,683.1
2018,9,2,12,30,897.0,125.0,1.8,34.1,906.0,1005.23,695.56
2018,9,2,12,45,893.5,125.0,1.9,34.15,895.0,1019.68,705.52
2018,9,2,13,0,890.0,125.0,2.0,34.2,884.0,1030.34,713.35
2018,9,2,13,15,885.5,123.5,2.1,34.15,865.0,1034.61,717.73
2018,9,2,13,30,881.0,122.0,2.2,34.1,846.0,1035.02,719.94
2018,9,2,13,45,874.0,121.0,2.3,34.0,820.0,1029.6,718.86
2018,9,2,14,0,867.0,120.0,2.4,33.9,794.0,1020.42,715.6
2018,9,2,14,15,857.5,118.0,2.5,33.6,761.0,1003.97,708.47
2018,9,2,14,30,848.0,116.0,2.6,33.3,728.0,994.82,706.01
2018,9,2,14,45,823.0,117.5,2.75,33.0,685.0,960.17,687.69
2018,9,2,15,0,798.0,119.0,2.9,32.7,642.0,922.81,667.46
2018,9,2,15,15,787.0,113.0,2.9,32.7,599.0,887.54,646.38
2018,9,2,15,30,776.0,107.0,2.9,32.7,556.0,849.53,623.29
2018,9,2,15,45,721.5,110.0,3.1,31.75,499.0,786.55,586.37
2018,9,2,16,0,667.0,113.0,3.3,30.8,442.0,719.71,545.37
2018,9,2,16,15,584.5,114.5,3.3,29.95,379.5,629.73,485.06
2018,9,2,16,30,502.0,116.0,3.3,29.1,317.0,537.51,419.57
2018,9,2,16,45,498.5,99.0,3.3,28.25,274.5,492.5,388.2
2018,9,2,17,0,495.0,82.0,3.3,27.4,232.0,452.13,358.47
2018,9,2,17,15,475.0,70.0,3.2,26.2,191.0,400.02,318.07
2018,9,2,17,30,455.0,58.0,3.1,25.0,150.0,348.72,275.96
2018,9,2,17,45,363.0,46.0,2.95,23.8,105.5,262.27,203.8
2018,9,2,18,0,271.0,34.0,2.8,22.6,61.0,185.72,134.72
2018,9,2,18,15,153.5,20.0,2.7,21.85,33.5,96.06,0.0
2018,9,2,18,30,36.0,6.0,2.6,21.1,6.0,17.42,0.0
2018,9,2,18,45,18.0,3.0,2.45,20.35,3.0,0.0,0.0
2018,9,2,19,0,0.0,0.0,2.3,19.6,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,2.2,19.25,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,2.1,18.9,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,2.0,18.55,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,1.9,18.2,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,1.8,17.8,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,1.75,17.55,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,1.7,17.3,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,1.6,17.15,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,1.4,16.85,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,1.25,16.4,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,1.25,15.8,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,1.15,15.4,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,1.1,15.25,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,1.0,15.15,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,0.85,15.05,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,0.7,14.95,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,0.65,14.85,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,0.6,14.8,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,0.6,14.75,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,9,3,5,45,58.5,10.5,0.9,15.6,14.0,9.55,0.0
2018,9,3,6,0,117.0,21.0,1.0,15.9,28.0,16.48,2.39
2018,9,3,6,15,197.0,34.0,1.1,16.5,60.5,26.31,16.66
2018,9,3,6,30,277.0,47.0,1.2,17.1,93.0,35.81,25.64
2018,9,3,6,45,188.0,53.0,1.25,17.7,89.0,39.15,28.89
2018,9,3,7,0,99.0,59.0,1.3,18.3,85.0,45.96,34.96
2018,9,3,7,15,49.5,74.0,1.3,19.25,87.0,63.27,49.94
2018,9,3,7,30,0.0,89.0,1.3,20.2,89.0,77.11,61.58
2018,9,3,7,45,5.0,118.0,1.3,21.1,120.5,100.79,77.59
2018,9,3,8,0,10.0,147.0,1.3,22.0,152.0,125.58,96.69
2018,9,3,8,15,66.5,181.5,1.25,22.95,217.5,160.24,121.02
2018,9,3,8,30,123.0,216.0,1.2,23.9,283.0,203.54,152.18
2018,9,3,8,45,379.5,187.0,1.2,24.8,420.0,264.19,191.86
2018,9,3,9,0,636.0,158.0,1.2,25.7,557.0,361.55,262.21
2018,9,3,9,15,716.0,143.5,1.3,26.4,620.5,425.11,311.53
2018,9,3,9,30,796.0,129.0,1.4,27.1,684.0,498.55,367.39
2018,9,3,9,45,803.5,133.5,1.5,27.75,718.0,554.54,409.66
2018,9,3,10,0,811.0,138.0,1.6,28.4,752.0,609.71,450.0
2018,9,3,10,15,820.0,139.5,1.65,29.0,780.5,662.04,486.93
2018,9,3,10,30,829.0,141.0,1.7,29.6,809.0,713.15,521.9
2018,9,3,10,45,835.5,142.0,1.75,30.2,830.0,760.48,553.38
2018,9,3,11,0,842.0,143.0,1.8,30.8,851.0,805.87,581.72
2018,9,3,11,15,846.0,143.5,1.85,31.25,864.5,846.56,606.67
2018,9,3,11,30,850.0,144.0,1.9,31.7,878.0,884.67,629.76
2018,9,3,11,45,851.5,144.5,1.95,32.1,883.5,917.8,649.65
2018,9,3,12,0,853.0,145.0,2.0,32.5,889.0,947.82,667.56
2018,9,3,12,15,853.5,144.5,2.1,32.75,887.0,972.63,683.14
2018,9,3,12,30,854.0,144.0,2.2,33.0,885.0,994.0,696.68
2018,9,3,12,45,852.5,142.5,2.25,33.2,874.5,1008.79,705.87
2018,9,3,13,0,851.0,141.0,2.3,33.4,864.0,1019.86,712.93
2018,9,3,13,15,846.0,139.5,2.35,33.4,845.0,1023.65,716.24
2018,9,3,13,30,841.0,138.0,2.4,33.4,826.0,1023.61,717.41
2018,9,3,13,45,833.5,136.5,2.5,33.4,800.0,1017.26,715.33
2018,9,3,14,0,826.0,135.0,2.6,33.4,774.0,1007.19,711.07
2018,9,3,14,15,815.0,133.0,2.65,33.2,741.0,989.43,702.18
2018,9,3,14,30,804.0,131.0,2.7,33.0,708.0,968.24,691.2
2018,9,3,14,45,789.5,128.5,2.75,32.8,669.0,939.81,675.58
2018,9,3,15,0,775.0,126.0,2.8,32.6,630.0,908.43,657.97
2018,9,3,15,15,756.5,121.5,2.8,32.6,585.5,873.8,637.2
2018,9,3,15,30,738.0,117.0,2.8,32.6,541.0,831.54,611.19
2018,9,3,15,45,712.5,112.5,2.9,31.75,492.5,781.28,582.02
2018,9,3,16,0,687.0,108.0,3.0,30.9,444.0,729.93,551.2
2018,9,3,16,15,652.5,102.5,3.0,30.25,393.0,669.46,512.01
2018,9,3,16,30,618.0,97.0,3.0,29.6,342.0,609.35,471.88
2018,9,3,16,45,571.5,89.5,3.0,28.9,290.5,539.17,421.79
2018,9,3,17,0,525.0,82.0,3.0,28.2,239.0,471.34,371.29
2018,9,3,17,15,427.5,71.5,2.85,27.25,182.5,367.48,290.75
2018,9,3,17,30,330.0,61.0,2.7,26.3,126.0,278.74,219.13
2018,9,3,17,45,246.5,46.0,2.6,25.35,86.0,201.26,154.59
2018,9,3,18,0,163.0,31.0,2.5,24.4,46.0,133.31,93.47
2018,9,3,18,15,90.5,17.5,2.4,23.75,25.0,67.08,0.0
2018,9,3,18,30,18.0,4.0,2.3,23.1,4.0,3.64,0.0
2018,9,3,18,45,9.0,2.0,2.15,22.45,2.0,0.0,0.0
2018,9,3,19,0,0.0,0.0,2.0,21.8,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,1.85,21.4,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,1.5,20.6,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,1.3,20.2,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,1.15,19.95,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,1.0,19.7,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,0.85,19.4,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,0.7,19.1,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,0.65,18.95,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,0.6,18.8,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,0.6,18.65,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,0.6,18.45,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,0.6,18.4,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,0.6,18.3,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,0.6,18.2,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,0.6,18.15,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,0.6,18.1,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,0.6,18.05,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,0.65,17.85,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,0.75,17.6,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,0.85,16.95,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,0.9,16.65,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,0.95,16.4,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,0.95,16.2,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,0.8,15.85,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,9,4,5,45,45.5,9.5,0.95,16.75,12.5,8.64,0.0
2018,9,4,6,0,91.0,19.0,1.0,17.1,25.0,14.88,0.45
2018,9,4,6,15,163.5,34.0,1.05,17.7,56.0,26.27,16.45
2018,9,4,6,30,236.0,49.0,1.1,18.3,87.0,37.26,26.73
2018,9,4,6,45,161.5,58.5,1.15,18.9,89.0,46.01,34.7
2018,9,4,7,0,87.0,68.0,1.2,19.5,91.0,55.72,43.28
2018,9,4,7,15,44.5,86.0,1.05,20.4,98.0,72.03,57.27
2018,9,4,7,30,2.0,104.0,0.9,21.3,105.0,88.53,71.06
2018,9,4,7,45,9.0,126.0,0.8,22.25,130.0,106.94,82.02
2018,9,4,8,0,16.0,148.0,0.7,23.2,155.0,126.95,96.89
2018,9,4,8,15,70.5,181.0,0.6,24.2,218.5,160.61,120.18
2018,9,4,8,30,125.0,214.0,0.5,25.2,282.0,202.74,150.0
2018,9,4,8,45,265.0,218.0,0.4,26.25,378.5,256.79,186.67
2018,9,4,9,0,405.0,222.0,0.3,27.3,475.0,330.12,238.44
2018,9,4,9,15,561.0,192.0,0.3,28.25,567.5,400.58,288.67
2018,9,4,9,30,717.0,162.0,0.3,29.2,660.0,488.15,350.67
2018,9,4,9,45,780.5,143.0,0.3,30.15,710.5,551.43,394.86
2018,9,4,10,0,844.0,124.0,0.3,31.1,761.0,617.16,439.47
2018,9,4,10,15,853.0,125.0,0.4,31.7,789.5,670.54,475.88
2018,9,4,10,30,862.0,126.0,0.5,32.3,818.0,719.64,508.74
2018,9,4,10,45,868.0,127.5,0.6,32.9,839.5,767.32,539.48
2018,9,4,11,0,874.0,129.0,0.7,33.5,861.0,812.92,567.1
2018,9,4,11,15,878.0,129.0,0.75,33.9,874.5,853.19,590.85
2018,9,4,11,30,882.0,129.0,0.8,34.3,888.0,890.78,612.81
2018,9,4,11,45,883.5,129.5,0.9,34.65,893.5,923.79,632.87
2018,9,4,12,0,885.0,130.0,1.0,35.0,899.0,953.65,651.04
2018,9,4,12,15,883.0,130.0,1.1,35.1,895.5,976.42,665.69
2018,9,4,12,30,881.0,130.0,1.2,35.2,892.0,995.64,678.37
2018,9,4,12,45,876.0,131.0,1.3,35.35,880.5,1009.29,687.73
2018,9,4,13,0,871.0,132.0,1.4,35.5,869.0,1019.2,695.01
2018,9,4,13,15,866.5,130.5,1.5,35.4,850.0,1023.24,699.66
2018,9,4,13,30,862.0,129.0,1.6,35.3,831.0,1023.49,702.21
2018,9,4,13,45,855.0,127.0,1.7,35.2,804.5,1016.91,700.77
2018,9,4,14,0,848.0,125.0,1.8,35.1,778.0,1018.06,704.15
2018,9,4,14,15,838.0,122.5,1.85,34.85,744.5,1000.41,695.89
2018,9,4,14,30,828.0,120.0,1.9,34.6,711.0,979.24,685.66
2018,9,4,14,45,814.5,117.5,2.0,34.35,672.0,951.3,671.75
2018,9,4,15,0,801.0,115.0,2.1,34.1,633.0,920.32,655.74
2018,9,4,15,15,783.0,111.5,2.1,34.1,588.5,881.17,632.66
2018,9,4,15,30,765.0,108.0,2.1,34.1,544.0,839.68,607.87
2018,9,4,15,45,738.0,104.5,2.25,33.25,494.5,793.12,582.52
2018,9,4,16,0,711.0,101.0,2.4,32.4,445.0,740.85,552.31
2018,9,4,16,15,665.5,97.5,2.4,31.65,391.0,673.17,509.13
2018,9,4,16,30,620.0,94.0,2.4,30.9,337.0,606.67,465.34
2018,9,4,16,45,581.0,85.5,2.45,30.15,286.5,540.6,419.35
2018,9,4,17,0,542.0,77.0,2.5,29.4,236.0,476.27,372.25
2018,9,4,17,15,486.5,67.0,2.45,28.2,188.0,402.35,315.81
2018,9,4,17,30,431.0,57.0,2.4,27.0,140.0,332.79,259.95
2018,9,4,17,45,334.0,45.0,2.35,25.75,97.0,245.33,187.71
2018,9,4,18,0,237.0,33.0,2.3,24.5,54.0,169.93,117.25
2018,9,4,18,15,132.0,18.5,2.2,23.75,29.0,67.6,0.0
2018,9,4,18,30,27.0,4.0,2.1,23.0,4.0,0.0,0.0
2018,9,4,18,45,13.5,2.0,1.95,22.25,2.0,0.0,0.0
2018,9,4,19,0,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,1.7,21.15,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,1.6,20.8,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,1.5,20.45,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,1.4,20.1,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,1.35,19.85,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,1.3,19.6,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,1.25,19.35,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,1.2,19.1,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,1.15,18.9,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,1.1,18.7,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,1.1,18.3,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,1.1,18.2,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,1.1,18.1,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,1.1,17.95,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,1.1,17.8,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,1.05,17.75,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,0.95,17.45,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,0.95,17.25,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,1.1,16.75,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,1.05,15.85,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,0.95,15.45,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,0.95,15.7,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,9,5,5,45,56.5,9.5,1.05,16.3,13.0,8.64,0.0
2018,9,5,6,0,113.0,19.0,1.1,16.6,26.0,14.93,0.0
2018,9,5,6,15,195.0,31.5,1.1,17.2,57.0,24.41,14.84
2018,9,5,6,30,277.0,44.0,1.1,17.8,88.0,33.6,23.59
2018,9,5,6,45,188.5,48.0,1.1,18.4,83.0,35.54,25.62
2018,9,5,7,0,100.0,52.0,1.1,19.0,78.0,40.85,30.37
2018,9,5,7,15,50.0,65.5,1.1,19.95,78.5,53.99,41.74
2018,9,5,7,30,0.0,79.0,1.1,20.9,79.0,69.15,54.58
2018,9,5,7,45,2.0,101.0,1.1,21.8,102.0,87.45,66.59
2018,9,5,8,0,4.0,123.0,1.1,22.7,125.0,106.28,81.18
2018,9,5,8,15,20.0,162.0,1.1,23.75,173.0,141.41,107.77
2018,9,5,8,30,36.0,201.0,1.1,24.8,221.0,175.26,132.86
2018,9,5,8,45,172.5,213.5,1.1,25.8,319.5,228.92,169.76
2018,9,5,9,0,309.0,226.0,1.1,26.8,418.0,300.31,221.27
2018,9,5,9,15,532.5,182.5,1.2,27.6,540.5,381.34,280.19
2018,9,5,9,30,756.0,139.0,1.3,28.4,663.0,489.64,359.39
2018,9,5,9,45,793.0,132.5,1.35,29.2,706.5,549.49,403.33
2018,9,5,10,0,830.0,126.0,1.4,30.0,750.0,611.47,447.67
2018,9,5,10,15,838.5,127.5,1.5,30.6,778.0,664.3,484.87
2018,9,5,10,30,847.0,129.0,1.6,31.2,806.0,715.79,520.16
2018,9,5,10,45,853.5,129.5,1.75,31.8,827.0,759.12,549.43
2018,9,5,11,0,860.0,130.0,1.9,32.4,848.0,803.56,577.51
2018,9,5,11,15,863.5,131.0,2.0,32.7,861.5,843.78,602.88
2018,9,5,11,30,867.0,132.0,2.1,33.0,875.0,881.36,626.42
2018,9,5,11,45,868.5,132.0,2.25,33.3,880.0,913.38,646.8
2018,9,5,12,0,870.0,132.0,2.4,33.6,885.0,942.3,665.23
2018,9,5,12,15,869.0,131.5,2.5,33.6,881.5,965.11,680.25
2018,9,5,12,30,868.0,131.0,2.6,33.6,878.0,984.44,693.23
2018,9,5,12,45,865.5,130.0,2.75,33.65,867.0,998.23,703.16
2018,9,5,13,0,863.0,129.0,2.9,33.7,856.0,1008.33,710.93
2018,9,5,13,15,815.0,146.5,2.95,33.55,821.0,1000.44,707.31
2018,9,5,13,30,767.0,164.0,3.0,33.4,786.0,976.99,694.06
2018,9,5,13,45,781.5,152.0,3.1,33.2,768.0,981.66,699.4
2018,9,5,14,0,796.0,140.0,3.2,33.0,750.0,982.38,702.14
2018,9,5,14,15,806.5,129.5,3.25,32.75,724.5,976.69,700.73
2018,9,5,14,30,817.0,119.0,3.3,32.5,699.0,966.94,696.87
2018,9,5,14,45,803.5,116.0,3.35,32.2,660.0,938.51,681.11
2018,9,5,15,0,790.0,113.0,3.4,31.9,621.0,907.08,663.38
2018,9,5,15,15,772.0,109.5,3.4,31.9,576.5,868.12,639.38
2018,9,5,15,30,754.0,106.0,3.4,31.9,532.0,826.87,613.64
2018,9,5,15,45,697.0,109.5,3.45,30.95,476.0,763.1,574.48
2018,9,5,16,0,640.0,113.0,3.5,30.0,420.0,695.55,531.47
2018,9,5,16,15,601.0,106.0,3.5,29.25,368.5,631.41,488.89
2018,9,5,16,30,562.0,99.0,3.5,28.5,317.0,568.18,445.07
2018,9,5,16,45,544.5,87.5,3.5,27.75,272.5,516.4,407.96
2018,9,5,17,0,527.0,76.0,3.5,27.0,228.0,464.51,368.96
2018,9,5,17,15,468.5,66.0,3.35,25.95,180.5,389.58,309.94
2018,9,5,17,30,410.0,56.0,3.2,24.9,133.0,319.35,252.15
2018,9,5,17,45,310.0,43.5,3.1,23.85,91.0,229.8,176.95
2018,9,5,18,0,210.0,31.0,3.0,22.8,49.0,154.53,103.86
2018,9,5,18,15,115.0,17.5,2.9,22.15,26.5,59.94,0.0
2018,9,5,18,30,20.0,4.0,2.8,21.5,4.0,0.0,0.0
2018,9,5,18,45,10.0,2.0,2.65,20.8,2.0,0.0,0.0
2018,9,5,19,0,0.0,0.0,2.5,20.1,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,2.45,19.8,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,2.3,19.15,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,2.2,18.8,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,2.15,18.6,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,2.1,18.4,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,2.0,18.2,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,1.9,17.85,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,1.9,17.7,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,1.8,17.3,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,1.75,17.1,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,1.7,16.9,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,1.65,16.75,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,1.6,16.6,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,1.55,16.45,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,1.5,16.15,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,1.45,15.9,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,1.25,15.3,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,1.1,15.15,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,0.75,14.85,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,0.65,14.55,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,0.6,14.45,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,0.65,14.7,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,9,6,5,45,65.0,9.5,0.8,15.3,13.0,8.64,0.0
2018,9,6,6,0,130.0,19.0,0.9,15.6,26.0,14.97,0.0
2018,9,6,6,15,215.0,30.0,0.85,16.25,57.0,23.31,13.91
2018,9,6,6,30,300.0,41.0,0.8,16.9,88.0,31.88,22.18
2018,9,6,6,45,232.5,45.5,0.75,17.5,90.5,33.9,24.28
2018,9,6,7,0,165.0,50.0,0.7,18.1,93.0,36.12,26.34
2018,9,6,7,15,82.5,64.0,0.6,19.1,85.5,53.04,41.09
2018,9,6,7,30,0.0,78.0,0.5,20.1,78.0,68.32,54.05
2018,9,6,7,45,16.5,115.5,0.45,21.05,123.0,99.24,76.0
2018,9,6,8,0,33.0,153.0,0.4,22.0,168.0,128.58,97.87
2018,9,6,8,15,202.0,160.5,0.4,23.2,268.0,160.76,115.14
2018,9,6,8,30,371.0,168.0,0.4,24.4,368.0,220.21,155.23
2018,9,6,8,45,574.5,139.0,0.4,25.6,480.0,286.09,201.26
2018,9,6,9,0,778.0,110.0,0.4,26.8,592.0,377.27,267.59
2018,9,6,9,15,814.5,105.0,0.45,27.8,639.5,437.82,314.39
2018,9,6,9,30,851.0,100.0,0.5,28.8,687.0,502.67,362.81
2018,9,6,9,45,864.5,100.0,0.55,29.8,722.5,559.72,404.11
2018,9,6,10,0,878.0,100.0,0.6,30.8,758.0,616.27,443.46
2018,9,6,10,15,885.0,102.0,0.9,31.35,786.5,669.72,482.78
2018,9,6,10,30,892.0,104.0,1.2,31.9,815.0,721.55,520.01
2018,9,6,10,45,897.5,104.5,1.45,32.5,835.5,768.99,551.77
2018,9,6,11,0,903.0,105.0,1.7,33.1,856.0,814.18,581.01
2018,9,6,11,15,906.0,106.0,1.9,33.35,869.5,855.35,607.81
2018,9,6,11,30,909.0,107.0,2.1,33.6,883.0,893.68,632.73
2018,9,6,11,45,910.0,107.0,2.3,33.85,888.0,926.24,653.92
2018,9,6,12,0,911.0,107.0,2.5,34.1,893.0,955.49,673.05
2018,9,6,12,15,912.5,105.0,2.65,34.15,890.0,979.72,689.2
2018,9,6,12,30,914.0,103.0,2.8,34.2,887.0,1000.35,703.22
2018,9,6,12,45,914.5,100.5,2.9,34.25,876.5,1015.77,713.67
2018,9,6,13,0,915.0,98.0,3.0,34.3,866.0,1027.35,721.9
2018,9,6,13,15,911.0,97.0,3.1,34.2,847.0,1032.15,726.51
2018,9,6,13,30,907.0,96.0,3.2,34.1,828.0,1033.0,728.85
2018,9,6,13,45,901.5,94.5,3.3,33.95,802.0,1027.85,727.73
2018,9,6,14,0,896.0,93.0,3.4,33.8,776.0,1018.82,724.3
2018,9,6,14,15,888.0,91.5,3.5,33.55,743.5,1003.49,717.27
2018,9,6,14,30,880.0,90.0,3.6,33.3,711.0,984.53,707.97
2018,9,6,14,45,869.5,87.5,3.65,33.05,672.0,958.46,693.74
2018,9,6,15,0,859.0,85.0,3.7,32.8,633.0,929.15,677.36
2018,9,6,15,15,843.0,82.5,3.7,32.8,588.5,891.7,654.5
2018,9,6,15,30,827.0,80.0,3.7,32.8,544.0,851.75,629.8
2018,9,6,15,45,807.5,76.5,3.7,32.05,496.0,813.51,607.84
2018,9,6,16,0,788.0,73.0,3.7,31.3,448.0,764.92,578.18
2018,9,6,16,15,761.5,69.0,3.6,30.7,397.0,708.74,541.65
2018,9,6,16,30,735.0,65.0,3.5,30.1,346.0,652.06,503.77
2018,9,6,16,45,696.0,60.0,3.4,29.5,294.0,585.2,457.07
2018,9,6,17,0,657.0,55.0,3.3,28.9,242.0,519.79,408.62
2018,9,6,17,15,594.5,49.5,3.05,27.9,191.5,445.23,350.2
2018,9,6,17,30,532.0,44.0,2.8,26.9,141.0,372.46,290.47
2018,9,6,17,45,427.5,35.5,2.5,25.9,97.0,280.75,213.33
2018,9,6,18,0,323.0,27.0,2.2,24.9,53.0,197.43,126.19
2018,9,6,18,15,174.0,15.5,2.15,24.25,28.0,80.38,0.0
2018,9,6,18,30,25.0,4.0,2.1,23.6,3.0,0.0,0.0
2018,9,6,18,45,12.5,2.0,2.05,22.95,1.5,0.0,0.0
2018,9,6,19,0,0.0,0.0,2.0,22.3,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,1.85,21.95,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,1.7,21.6,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,1.6,21.2,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,1.5,20.8,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,1.3,20.2,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,1.15,19.9,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,1.0,19.6,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,1.0,19.35,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,0.95,18.85,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,0.9,18.6,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,0.9,18.4,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,0.9,18.2,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,0.9,17.8,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,0.9,17.25,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,0.9,16.95,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,0.9,16.65,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,0.9,16.15,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,0.9,15.75,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,0.9,15.65,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,0.85,15.4,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,9,7,5,45,143.5,10.5,0.8,16.95,18.0,9.55,0.0
2018,9,7,6,0,287.0,21.0,0.8,17.5,36.0,17.73,0.0
2018,9,7,6,15,421.0,28.0,0.8,18.25,78.5,24.64,14.76
2018,9,7,6,30,555.0,35.0,0.8,19.0,121.0,29.97,20.28
2018,9,7,6,45,512.0,45.5,0.85,19.8,148.5,34.66,24.67
2018,9,7,7,0,469.0,56.0,0.9,20.6,176.0,41.28,30.53
2018,9,7,7,15,465.5,71.0,0.95,21.6,213.0,51.13,38.97
2018,9,7,7,30,462.0,86.0,1.0,22.6,250.0,60.4,46.71
2018,9,7,7,45,464.0,108.0,1.05,23.6,295.0,94.98,61.24
2018,9,7,8,0,466.0,130.0,1.1,24.6,340.0,145.51,92.85
2018,9,7,8,15,510.0,138.5,1.1,25.75,392.5,193.85,127.45
2018,9,7,8,30,554.0,147.0,1.1,26.9,445.0,248.46,169.72
2018,9,7,8,45,724.5,110.0,1.15,28.05,535.0,307.48,213.06
2018,9,7,9,0,895.0,73.0,1.2,29.2,625.0,391.28,276.33
2018,9,7,9,15,915.0,72.5,1.3,29.95,669.5,454.57,326.99
2018,9,7,9,30,935.0,72.0,1.4,30.7,714.0,518.54,376.46
2018,9,7,9,45,938.5,76.5,1.45,31.5,749.0,578.68,421.02
2018,9,7,10,0,942.0,81.0,1.5,32.3,784.0,637.19,462.64
2018,9,7,10,15,949.5,81.5,1.6,32.8,813.0,692.61,501.65
2018,9,7,10,30,957.0,82.0,1.7,33.3,842.0,746.24,538.23
2018,9,7,10,45,962.0,82.5,1.8,33.75,863.5,795.99,569.43
2018,9,7,11,0,967.0,83.0,1.9,34.2,885.0,843.24,598.67
2018,9,7,11,15,970.5,83.5,2.0,34.45,899.0,886.54,625.63
2018,9,7,11,30,974.0,84.0,2.1,34.7,913.0,926.81,650.54
2018,9,7,11,45,975.0,84.0,2.2,34.95,918.0,961.12,671.64
2018,9,7,12,0,976.0,84.0,2.3,35.2,923.0,991.87,690.55
2018,9,7,12,15,975.0,84.5,2.4,35.25,920.0,1017.57,706.97
2018,9,7,12,30,974.0,85.0,2.5,35.3,917.0,1039.39,721.14
2018,9,7,12,45,971.0,85.0,2.6,35.3,905.5,1054.73,731.63
2018,9,7,13,0,968.0,85.0,2.7,35.3,894.0,1065.98,739.81
2018,9,7,13,15,964.5,84.0,2.8,35.2,874.5,1071.46,744.95
2018,9,7,13,30,961.0,83.0,2.9,35.1,855.0,1072.79,747.73
2018,9,7,13,45,955.0,82.0,3.0,34.95,828.0,1067.44,746.72
2018,9,7,14,0,949.0,81.0,3.1,34.8,801.0,1058.01,743.35
2018,9,7,14,15,940.5,80.0,3.2,34.5,767.0,1042.08,736.48
2018,9,7,14,30,932.0,79.0,3.3,34.2,733.0,1022.34,727.26
2018,9,7,14,45,920.5,77.5,3.35,33.9,692.5,995.4,713.08
2018,9,7,15,0,909.0,76.0,3.4,33.6,652.0,965.09,696.68
2018,9,7,15,15,894.0,74.0,3.4,33.6,606.5,927.77,674.4
2018,9,7,15,30,879.0,72.0,3.4,33.6,561.0,887.71,650.16
2018,9,7,15,45,858.5,69.5,3.55,32.65,511.0,839.83,623.56
2018,9,7,16,0,838.0,67.0,3.7,31.7,461.0,790.2,594.86
2018,9,7,16,15,809.5,63.5,3.7,30.95,408.0,738.74,562.78
2018,9,7,16,30,781.0,60.0,3.7,30.2,355.0,679.19,523.79
2018,9,7,16,45,739.0,56.0,3.7,29.4,301.0,609.45,475.89
2018,9,7,17,0,697.0,52.0,3.7,28.6,247.0,541.35,426.2
2018,9,7,17,15,631.0,47.0,3.55,27.45,194.5,459.56,362.49
2018,9,7,17,30,565.0,42.0,3.4,26.3,142.0,382.62,299.32
2018,9,7,17,45,452.5,33.5,3.2,25.15,96.5,290.15,220.68
2018,9,7,18,0,340.0,25.0,3.0,24.0,51.0,200.53,120.52
2018,9,7,18,15,183.0,14.0,2.9,23.3,26.5,82.12,0.0
2018,9,7,18,30,26.0,3.0,2.8,22.6,2.0,0.0,0.0
2018,9,7,18,45,13.0,1.5,2.65,21.85,1.0,0.0,0.0
2018,9,7,19,0,0.0,0.0,2.5,21.1,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,2.3,20.75,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,2.1,20.4,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,1.95,20.1,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,1.8,19.8,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,1.65,19.55,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,1.5,19.3,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,1.35,19.05,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,1.2,18.8,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,1.15,18.6,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,1.1,18.4,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,1.1,18.2,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,1.05,17.85,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,1.0,17.55,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,1.0,17.25,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,1.0,16.95,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,1.0,16.65,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,0.95,16.35,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,0.9,16.15,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,0.9,15.65,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,1.0,15.35,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,9,8,5,45,152.0,10.0,1.3,16.4,17.5,9.1,0.0
2018,9,8,6,0,304.0,20.0,1.4,16.9,35.0,16.87,0.0
2018,9,8,6,15,440.0,27.0,1.55,17.65,78.5,23.77,13.94
2018,9,8,6,30,576.0,34.0,1.7,18.4,122.0,29.17,19.59
2018,9,8,6,45,576.0,42.0,1.85,19.1,159.0,34.99,25.0
2018,9,8,7,0,576.0,50.0,2.0,19.8,196.0,37.11,26.96
2018,9,8,7,15,592.0,59.5,2.05,20.8,240.0,43.0,32.01
2018,9,8,7,30,608.0,69.0,2.1,21.8,284.0,48.52,36.61
2018,9,8,7,45,642.0,78.5,2.15,22.75,337.0,80.35,45.22
2018,9,8,8,0,676.0,88.0,2.2,23.7,390.0,136.35,77.44
2018,9,8,8,15,755.5,82.0,2.3,24.6,456.5,196.11,120.23
2018,9,8,8,30,835.0,76.0,2.4,25.5,523.0,265.29,175.08
2018,9,8,8,45,883.0,69.0,2.5,26.45,578.5,328.04,227.71
2018,9,8,9,0,931.0,62.0,2.6,27.4,634.0,395.12,283.45
2018,9,8,9,15,936.5,66.5,2.75,28.2,675.0,458.82,336.14
2018,9,8,9,30,942.0,71.0,2.9,29.0,716.0,521.6,386.21
2018,9,8,9,45,942.5,77.0,3.0,29.85,750.0,581.91,432.33
2018,9,8,10,0,943.0,83.0,3.1,30.7,784.0,640.26,475.24
2018,9,8,10,15,949.5,84.0,3.15,31.25,812.5,695.59,515.04
2018,9,8,10,30,956.0,85.0,3.2,31.8,841.0,749.02,552.27
2018,9,8,10,45,960.0,85.5,3.3,32.35,861.5,798.0,583.61
2018,9,8,11,0,964.0,86.0,3.4,32.9,882.0,844.39,612.85
2018,9,8,11,15,967.0,86.5,3.5,33.15,895.5,887.16,640.18
2018,9,8,11,30,970.0,87.0,3.6,33.4,909.0,926.87,665.35
2018,9,8,11,45,970.5,87.0,3.65,33.65,913.5,960.58,686.26
2018,9,8,12,0,971.0,87.0,3.7,33.9,918.0,990.73,704.84
2018,9,8,12,15,971.0,85.5,3.8,33.9,914.0,1015.09,720.83
2018,9,8,12,30,971.0,84.0,3.9,33.9,910.0,1035.57,734.48
2018,9,8,12,45,970.0,83.0,4.0,33.95,899.0,1051.63,745.33
2018,9,8,13,0,969.0,82.0,4.1,34.0,888.0,1063.62,753.76
2018,9,8,13,15,964.5,81.5,4.2,33.85,868.0,1068.54,758.52
2018,9,8,13,30,960.0,81.0,4.3,33.7,848.0,1069.3,760.85
2018,9,8,13,45,954.0,79.5,4.4,33.55,820.5,1063.24,759.02
2018,9,8,14,0,948.0,78.0,4.5,33.4,793.0,1053.09,754.73
2018,9,8,14,15,940.0,76.5,4.5,33.1,759.0,1036.94,746.58
2018,9,8,14,30,932.0,75.0,4.5,32.8,725.0,1016.94,736.06
2018,9,8,14,45,920.5,73.5,4.55,32.5,684.5,989.87,721.22
2018,9,8,15,0,909.0,72.0,4.6,32.2,644.0,959.42,704.11
2018,9,8,15,15,894.0,70.0,4.6,32.2,598.5,921.95,681.1
2018,9,8,15,30,879.0,68.0,4.6,32.2,553.0,881.77,656.09
2018,9,8,15,45,858.5,65.5,4.6,31.4,503.0,833.77,627.44
