Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,8,16,0,838.0,63.0,4.6,30.6,453.0,784.02,596.87
2018,9,8,16,15,810.5,59.5,4.55,29.95,400.5,726.07,559.1
2018,9,8,16,30,783.0,56.0,4.5,29.3,348.0,674.38,524.76
2018,9,8,16,45,742.0,52.0,4.4,28.65,294.5,605.31,476.04
2018,9,8,17,0,701.0,48.0,4.3,28.0,241.0,537.84,425.81
2018,9,8,17,15,636.5,43.0,4.05,27.0,189.0,457.01,361.79
2018,9,8,17,30,572.0,38.0,3.8,26.0,137.0,381.11,298.51
2018,9,8,17,45,459.0,31.0,3.5,25.0,92.5,284.41,215.66
2018,9,8,18,0,346.0,24.0,3.2,24.0,48.0,199.67,108.11
2018,9,8,18,15,186.0,13.5,3.15,23.25,25.0,82.46,0.0
2018,9,8,18,30,26.0,3.0,3.1,22.5,2.0,0.0,0.0
2018,9,8,18,45,13.0,1.5,3.05,21.8,1.0,0.0,0.0
2018,9,8,19,0,0.0,0.0,3.0,21.1,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,2.95,20.65,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,2.9,20.2,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,2.85,19.7,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,2.8,19.2,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,2.8,18.8,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,2.8,18.4,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,2.75,18.05,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,2.7,17.7,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,2.65,17.4,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,2.6,17.1,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,2.55,16.85,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,2.45,16.35,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,2.35,15.85,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,1.85,14.65,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,1.55,13.7,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,1.65,13.7,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,1.8,13.65,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,2.0,13.55,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,1.85,13.4,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,2.0,13.65,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,9,9,5,45,121.0,10.0,2.35,14.35,16.0,9.1,0.0
2018,9,9,6,0,242.0,20.0,2.5,14.7,32.0,16.93,0.0
2018,9,9,6,15,396.0,29.0,2.55,15.3,76.0,23.62,13.83
2018,9,9,6,30,550.0,38.0,2.6,15.9,120.0,33.01,23.12
2018,9,9,6,45,479.0,53.0,2.6,16.5,145.5,41.07,30.6
2018,9,9,7,0,408.0,68.0,2.6,17.1,171.0,50.45,39.04
2018,9,9,7,15,486.5,75.0,2.5,17.9,225.5,54.71,42.71
2018,9,9,7,30,565.0,82.0,2.4,18.7,280.0,58.22,45.58
2018,9,9,7,45,684.5,77.0,2.35,19.45,355.0,81.52,45.65
2018,9,9,8,0,804.0,72.0,2.3,20.2,430.0,142.3,78.05
2018,9,9,8,15,853.5,69.5,2.2,21.1,489.0,208.38,127.59
2018,9,9,8,30,903.0,67.0,2.1,22.0,548.0,274.44,182.11
2018,9,9,8,45,919.5,68.5,2.05,22.9,595.5,339.12,237.99
2018,9,9,9,0,936.0,70.0,2.0,23.8,643.0,404.63,293.52
2018,9,9,9,15,947.5,72.0,1.95,24.7,685.5,469.04,346.36
2018,9,9,9,30,959.0,74.0,1.9,25.6,728.0,533.13,396.69
2018,9,9,9,45,967.5,75.5,1.9,26.5,764.0,594.55,443.09
2018,9,9,10,0,976.0,77.0,1.9,27.4,800.0,654.74,486.61
2018,9,9,10,15,982.5,78.0,2.0,28.0,829.0,711.67,527.39
2018,9,9,10,30,989.0,79.0,2.1,28.6,858.0,766.63,565.25
2018,9,9,10,45,993.5,79.0,2.2,29.25,879.0,816.89,596.96
2018,9,9,11,0,998.0,79.0,2.3,29.9,900.0,864.49,626.5
2018,9,9,11,15,1000.5,79.0,2.45,30.3,913.0,907.55,653.84
2018,9,9,11,30,1003.0,79.0,2.6,30.7,926.0,947.38,678.95
2018,9,9,11,45,1004.0,79.0,2.7,31.1,931.0,982.44,700.5
2018,9,9,12,0,1005.0,79.0,2.8,31.5,936.0,1013.83,719.69
2018,9,9,12,15,1001.0,80.5,2.95,31.65,931.0,1038.29,735.73
2018,9,9,12,30,997.0,82.0,3.1,31.8,926.0,1058.65,749.33
2018,9,9,12,45,991.5,83.5,3.2,32.0,913.5,1073.38,758.95
2018,9,9,13,0,986.0,85.0,3.3,32.2,901.0,1083.88,766.11
2018,9,9,13,15,981.5,84.5,3.4,32.15,881.0,1088.91,770.8
2018,9,9,13,30,977.0,84.0,3.5,32.1,861.0,1089.7,773.04
2018,9,9,13,45,970.5,83.0,3.6,32.05,833.0,1083.68,771.16
2018,9,9,14,0,964.0,82.0,3.7,32.0,805.0,1073.52,766.84
2018,9,9,14,15,955.5,80.5,3.8,31.75,770.5,1056.71,759.01
2018,9,9,14,30,947.0,79.0,3.9,31.5,736.0,1036.0,748.75
2018,9,9,14,45,935.5,77.5,3.95,31.3,695.0,1008.65,733.7
2018,9,9,15,0,924.0,76.0,4.0,31.1,654.0,977.87,716.37
2018,9,9,15,15,908.5,74.0,4.0,31.1,607.5,939.56,693.05
2018,9,9,15,30,893.0,72.0,4.0,31.1,561.0,898.5,667.73
2018,9,9,15,45,871.0,69.5,4.0,30.3,510.0,848.76,638.2
2018,9,9,16,0,849.0,67.0,4.0,29.5,459.0,797.34,606.79
2018,9,9,16,15,818.5,64.0,3.9,28.8,405.0,744.45,572.8
2018,9,9,16,30,788.0,61.0,3.8,28.1,351.0,683.58,531.95
2018,9,9,16,45,743.0,57.0,3.7,27.4,296.0,611.37,481.19
2018,9,9,17,0,698.0,53.0,3.6,26.7,241.0,541.02,428.6
2018,9,9,17,15,627.0,47.5,3.4,25.5,188.0,455.54,361.25
2018,9,9,17,30,556.0,42.0,3.2,24.3,135.0,380.77,298.73
2018,9,9,17,45,409.0,32.5,2.95,23.15,87.5,266.35,201.79
2018,9,9,18,0,262.0,23.0,2.7,22.0,40.0,159.85,72.58
2018,9,9,18,15,131.0,11.5,2.65,21.3,20.0,59.66,0.0
2018,9,9,18,30,0.0,0.0,2.6,20.6,0.0,0.0,0.0
2018,9,9,18,45,0.0,0.0,2.55,19.9,0.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,2.5,19.2,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,2.4,18.75,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,2.3,18.3,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,2.25,17.9,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,2.1,17.2,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,2.0,16.9,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,1.95,16.6,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,1.45,15.3,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,1.35,14.95,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,1.25,14.65,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,1.25,13.45,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,1.45,13.1,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,9,10,5,45,123.5,9.5,1.7,14.05,15.0,8.64,0.0
2018,9,10,6,0,247.0,19.0,1.8,14.5,30.0,16.06,0.0
2018,9,10,6,15,398.0,27.0,1.95,15.25,73.0,21.89,12.26
2018,9,10,6,30,549.0,35.0,2.1,16.0,116.0,30.21,20.65
2018,9,10,6,45,469.0,44.5,2.25,16.7,133.5,33.93,24.29
2018,9,10,7,0,389.0,54.0,2.4,17.4,151.0,39.6,29.42
2018,9,10,7,15,302.5,77.0,2.35,18.3,163.0,55.36,43.21
2018,9,10,7,30,216.0,100.0,2.3,19.2,175.0,74.96,60.06
2018,9,10,7,45,248.5,126.0,2.25,20.05,225.5,104.41,75.02
2018,9,10,8,0,281.0,152.0,2.2,20.9,276.0,146.8,103.21
2018,9,10,8,15,526.5,123.5,2.2,21.9,390.0,186.93,123.88
2018,9,10,8,30,772.0,95.0,2.2,22.9,504.0,262.99,177.37
2018,9,10,8,45,849.0,82.0,2.2,23.9,568.5,330.01,232.29
2018,9,10,9,0,926.0,69.0,2.2,24.9,633.0,400.7,290.08
2018,9,10,9,15,934.0,73.0,2.25,25.7,674.5,464.82,343.01
2018,9,10,9,30,942.0,77.0,2.3,26.5,716.0,528.29,393.41
2018,9,10,9,45,946.5,80.5,2.35,27.3,751.0,588.5,439.43
2018,9,10,10,0,951.0,84.0,2.4,28.1,786.0,647.12,482.5
2018,9,10,10,15,958.5,85.0,2.5,28.65,815.0,703.48,523.21
2018,9,10,10,30,966.0,86.0,2.6,29.2,844.0,758.03,561.39
2018,9,10,10,45,972.0,85.5,2.75,29.75,865.5,807.92,593.64
2018,9,10,11,0,978.0,85.0,2.9,30.3,887.0,855.31,623.89
2018,9,10,11,15,980.5,85.5,3.0,30.65,900.0,898.12,651.04
2018,9,10,11,30,983.0,86.0,3.1,31.0,913.0,937.77,675.96
2018,9,10,11,45,984.5,86.0,3.25,31.35,918.0,972.67,698.06
2018,9,10,12,0,986.0,86.0,3.4,31.7,923.0,1003.99,717.85
2018,9,10,12,15,983.5,87.0,3.45,31.9,919.0,1028.88,733.29
2018,9,10,12,30,981.0,88.0,3.5,32.1,915.0,1049.78,746.31
2018,9,10,12,45,975.0,89.0,3.6,32.35,902.0,1063.2,754.93
2018,9,10,13,0,969.0,90.0,3.7,32.6,889.0,1072.42,761.1
2018,9,10,13,15,964.5,89.0,3.75,32.6,868.5,1076.72,764.75
2018,9,10,13,30,960.0,88.0,3.8,32.6,848.0,1076.84,765.96
2018,9,10,13,45,954.0,86.5,3.9,32.6,820.0,1070.71,763.76
2018,9,10,14,0,948.0,85.0,4.0,32.6,792.0,1060.49,759.12
2018,9,10,14,15,938.5,83.5,4.0,32.4,757.0,1042.77,749.75
2018,9,10,14,30,929.0,82.0,4.0,32.2,722.0,1021.24,738.06
2018,9,10,14,45,916.0,80.0,4.05,32.0,680.5,992.09,721.75
2018,9,10,15,0,903.0,78.0,4.1,31.8,639.0,959.62,703.2
2018,9,10,15,15,887.0,76.0,4.1,31.8,593.0,921.32,679.8
2018,9,10,15,30,871.0,74.0,4.1,31.8,547.0,880.4,654.43
2018,9,10,15,45,847.5,71.5,4.1,30.95,496.0,830.05,624.42
2018,9,10,16,0,824.0,69.0,4.1,30.1,445.0,785.9,598.03
2018,9,10,16,15,790.5,66.0,4.0,29.4,391.5,723.92,557.36
2018,9,10,16,30,757.0,63.0,3.9,28.7,338.0,661.93,515.47
2018,9,10,16,45,709.5,59.0,3.8,27.95,284.0,589.32,464.17
2018,9,10,17,0,662.0,55.0,3.7,27.2,230.0,518.82,410.93
2018,9,10,17,15,588.0,48.5,3.45,26.0,178.0,436.74,345.71
2018,9,10,17,30,514.0,42.0,3.2,24.8,126.0,357.04,279.33
2018,9,10,17,45,382.0,32.5,2.95,23.6,82.0,252.53,189.61
2018,9,10,18,0,250.0,23.0,2.7,22.4,38.0,152.15,49.37
2018,9,10,18,15,125.0,11.5,2.7,21.65,19.0,57.19,0.0
2018,9,10,18,30,0.0,0.0,2.7,20.9,0.0,0.0,0.0
2018,9,10,18,45,0.0,0.0,2.7,20.2,0.0,0.0,0.0
2018,9,10,19,0,0.0,0.0,2.7,19.5,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,2.65,19.05,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,2.6,18.6,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,2.55,18.15,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,2.5,17.7,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,2.5,17.4,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,2.5,17.1,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,2.5,16.8,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,2.5,16.25,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,2.45,15.45,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,2.35,15.15,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,2.35,14.95,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,2.4,14.85,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,2.35,14.7,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,2.3,14.35,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,2.3,14.25,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,2.3,14.15,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,2.3,14.05,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,2.3,13.95,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,2.25,13.85,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,2.2,13.75,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,2.3,13.95,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,9,11,5,45,105.5,9.5,2.55,14.4,14.0,8.64,0.0
2018,9,11,6,0,211.0,19.0,2.7,14.6,28.0,17.28,0.0
2018,9,11,6,15,363.0,28.5,2.75,15.2,70.0,23.31,13.22
2018,9,11,6,30,515.0,38.0,2.8,15.8,112.0,30.32,20.72
2018,9,11,6,45,505.5,47.5,2.9,16.45,145.5,36.67,26.7
2018,9,11,7,0,496.0,57.0,3.0,17.1,179.0,42.61,32.1
2018,9,11,7,15,408.5,84.5,3.0,17.85,201.0,61.37,48.57
2018,9,11,7,30,321.0,112.0,3.0,18.6,223.0,78.83,63.59
2018,9,11,7,45,482.0,104.5,2.95,19.35,301.5,94.67,61.36
2018,9,11,8,0,643.0,97.0,2.9,20.1,380.0,141.29,83.99
2018,9,11,8,15,761.5,82.5,2.9,20.95,456.0,199.17,124.49
2018,9,11,8,30,880.0,68.0,2.9,21.8,532.0,270.87,181.0
2018,9,11,8,45,896.5,69.5,2.95,22.6,578.5,334.17,236.3
2018,9,11,9,0,913.0,71.0,3.0,23.4,625.0,398.33,291.53
2018,9,11,9,15,924.5,73.5,3.05,24.15,667.0,461.84,344.78
2018,9,11,9,30,936.0,76.0,3.1,24.9,709.0,525.07,395.85
2018,9,11,9,45,945.0,77.0,3.15,25.65,744.0,585.02,442.62
2018,9,11,10,0,954.0,78.0,3.2,26.4,779.0,643.81,486.79
2018,9,11,10,15,959.5,79.5,3.3,26.9,807.5,699.41,527.81
2018,9,11,10,30,965.0,81.0,3.4,27.4,836.0,752.99,565.99
2018,9,11,10,45,968.5,82.0,3.55,27.95,856.5,802.36,598.46
2018,9,11,11,0,972.0,83.0,3.7,28.5,877.0,849.05,628.78
2018,9,11,11,15,974.0,83.5,3.75,28.75,889.5,891.13,655.97
2018,9,11,11,30,976.0,84.0,3.8,29.0,902.0,930.03,680.88
2018,9,11,11,45,976.5,84.5,3.9,29.3,906.5,964.23,702.72
2018,9,11,12,0,977.0,85.0,4.0,29.6,911.0,994.84,722.18
2018,9,11,12,15,977.0,84.5,4.1,29.75,907.5,1020.17,738.68
2018,9,11,12,30,977.0,84.0,4.2,29.9,904.0,1041.6,752.76
2018,9,11,12,45,975.5,82.5,4.3,30.1,892.0,1056.46,762.57
2018,9,11,13,0,974.0,81.0,4.4,30.3,880.0,1067.19,769.88
2018,9,11,13,15,969.5,80.5,4.45,30.2,860.0,1071.87,774.1
2018,9,11,13,30,965.0,80.0,4.5,30.1,840.0,1072.36,775.82
2018,9,11,13,45,959.5,78.5,4.6,30.0,812.5,1066.51,773.92
2018,9,11,14,0,954.0,77.0,4.7,29.9,785.0,1056.54,769.58
2018,9,11,14,15,945.5,75.5,4.7,29.65,750.5,1039.55,760.64
2018,9,11,14,30,937.0,74.0,4.7,29.4,716.0,1018.71,749.28
2018,9,11,14,45,925.5,73.0,4.7,29.1,675.5,991.9,734.16
2018,9,11,15,0,914.0,72.0,4.7,28.8,635.0,961.73,716.76
2018,9,11,15,15,898.5,69.5,4.7,28.8,588.5,922.83,692.45
2018,9,11,15,30,883.0,67.0,4.7,28.8,542.0,881.22,666.1
2018,9,11,15,45,862.0,64.5,4.65,27.85,492.0,832.47,636.57
2018,9,11,16,0,841.0,62.0,4.6,26.9,442.0,782.04,605.13
2018,9,11,16,15,812.5,58.5,4.5,26.15,389.0,723.08,565.82
2018,9,11,16,30,784.0,55.0,4.4,25.4,336.0,670.49,530.13
2018,9,11,16,45,741.5,51.0,4.3,24.6,282.5,600.32,479.81
2018,9,11,17,0,699.0,47.0,4.2,23.8,229.0,531.93,427.65
2018,9,11,17,15,629.5,42.0,4.0,22.8,177.0,448.38,359.86
2018,9,11,17,30,560.0,37.0,3.8,21.8,125.0,370.17,292.98
2018,9,11,17,45,426.5,29.5,3.55,20.8,81.5,270.2,203.59
2018,9,11,18,0,293.0,22.0,3.3,19.8,38.0,167.38,23.82
2018,9,11,18,15,146.5,11.0,3.25,19.15,19.0,64.53,0.0
2018,9,11,18,30,0.0,0.0,3.2,18.5,0.0,0.0,0.0
2018,9,11,18,45,0.0,0.0,3.1,17.85,0.0,0.0,0.0
2018,9,11,19,0,0.0,0.0,3.0,17.2,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,2.95,16.85,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,2.8,16.2,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,2.65,14.95,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,2.6,14.65,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,2.35,14.15,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,2.25,13.95,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,2.2,13.85,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,2.25,13.75,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,2.3,13.65,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,2.25,13.55,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,2.15,13.4,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,2.2,13.25,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,2.05,12.65,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,1.95,12.55,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,2.05,12.6,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,2.15,12.85,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,9,12,5,45,106.0,9.5,2.3,13.3,13.5,0.0,0.0
2018,9,12,6,0,212.0,19.0,2.4,13.5,27.0,17.28,0.0
2018,9,12,6,15,362.5,27.0,2.45,14.05,67.5,22.02,12.05
2018,9,12,6,30,513.0,35.0,2.5,14.6,108.0,30.3,20.78
2018,9,12,6,45,592.5,40.5,2.55,15.2,159.0,34.01,24.49
2018,9,12,7,0,672.0,46.0,2.6,15.8,210.0,37.77,27.99
2018,9,12,7,15,719.5,50.5,2.65,16.5,264.0,40.51,30.41
2018,9,12,7,30,767.0,55.0,2.7,17.2,318.0,43.22,32.68
2018,9,12,7,45,799.0,58.0,2.75,17.9,371.0,77.45,39.28
2018,9,12,8,0,831.0,61.0,2.8,18.6,424.0,143.29,78.23
2018,9,12,8,15,852.5,63.5,2.85,19.25,474.0,204.77,126.03
2018,9,12,8,30,874.0,66.0,2.9,19.9,524.0,268.27,180.6
2018,9,12,8,45,889.0,68.0,2.95,20.6,570.0,331.15,236.14
2018,9,12,9,0,904.0,70.0,3.0,21.3,616.0,394.73,291.49
2018,9,12,9,15,905.0,75.5,3.0,21.65,653.5,455.95,343.97
2018,9,12,9,30,906.0,81.0,3.0,22.0,691.0,515.75,393.46
2018,9,12,9,45,911.5,85.0,3.05,22.4,725.5,574.96,440.7
2018,9,12,10,0,917.0,89.0,3.1,22.8,760.0,632.77,485.26
2018,9,12,10,15,932.5,86.0,3.2,23.0,790.5,688.75,527.88
2018,9,12,10,30,948.0,83.0,3.3,23.2,821.0,743.64,568.5
2018,9,12,10,45,953.0,83.0,3.35,23.4,841.5,792.32,601.47
2018,9,12,11,0,958.0,83.0,3.4,23.6,862.0,838.49,632.38
2018,9,12,11,15,961.0,83.5,3.5,23.8,875.0,880.79,660.66
2018,9,12,11,30,964.0,84.0,3.6,24.0,888.0,920.01,686.72
2018,9,12,11,45,965.5,83.5,3.65,24.15,892.5,953.6,708.73
2018,9,12,12,0,967.0,83.0,3.7,24.3,897.0,983.66,728.38
2018,9,12,12,15,965.0,83.5,3.8,24.35,893.0,1007.82,744.77
2018,9,12,12,30,963.0,84.0,3.9,24.4,889.0,1028.06,758.71
2018,9,12,12,45,958.5,85.0,4.0,24.5,877.0,1042.43,768.76
2018,9,12,13,0,954.0,86.0,4.1,24.6,865.0,1052.71,776.3
2018,9,12,13,15,950.5,85.0,4.2,24.5,845.5,1057.65,781.11
2018,9,12,13,30,947.0,84.0,4.3,24.4,826.0,1058.46,783.4
2018,9,12,13,45,942.0,82.5,4.4,24.3,799.0,1053.09,781.77
2018,9,12,14,0,937.0,81.0,4.5,24.2,772.0,1043.67,777.62
2018,9,12,14,15,928.0,79.5,4.55,23.9,737.5,1026.3,768.66
2018,9,12,14,30,919.0,78.0,4.6,23.6,703.0,1005.16,757.39
2018,9,12,14,45,907.0,76.0,4.7,23.35,662.5,976.92,741.52
2018,9,12,15,0,895.0,74.0,4.8,23.1,622.0,945.37,723.23
2018,9,12,15,15,879.0,72.0,4.8,23.1,576.5,907.08,698.57
2018,9,12,15,30,863.0,70.0,4.8,23.1,531.0,866.2,671.89
2018,9,12,15,45,841.0,67.5,4.75,22.25,481.0,817.25,640.93
2018,9,12,16,0,819.0,65.0,4.7,21.4,431.0,766.76,608.12
2018,9,12,16,15,788.0,61.5,4.65,20.85,378.5,713.91,571.95
2018,9,12,16,30,757.0,58.0,4.6,20.3,326.0,653.28,528.73
2018,9,12,16,45,710.0,54.0,4.5,19.75,272.5,581.17,474.84
2018,9,12,17,0,663.0,50.0,4.4,19.2,219.0,511.25,419.16
2018,9,12,17,15,586.5,44.5,4.15,18.55,168.0,424.6,346.58
2018,9,12,17,30,510.0,39.0,3.9,17.9,117.0,349.59,280.35
2018,9,12,17,45,371.5,30.0,3.65,17.25,75.0,243.53,183.81
2018,9,12,18,0,233.0,21.0,3.4,16.6,33.0,138.52,0.0
2018,9,12,18,15,116.5,10.5,3.2,16.15,16.5,52.72,0.0
2018,9,12,18,30,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,9,12,18,45,0.0,0.0,2.8,15.25,0.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,2.1,13.45,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,1.95,13.1,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,1.95,12.85,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,2.15,12.75,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,2.05,12.65,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,1.75,12.55,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,1.7,12.55,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,1.7,12.65,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,1.65,12.7,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,1.55,12.7,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,1.45,12.7,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,1.4,12.65,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,1.35,12.6,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,1.5,12.85,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,9,13,5,45,63.5,8.0,1.85,13.35,10.5,0.0,0.0
2018,9,13,6,0,127.0,16.0,2.0,13.6,21.0,14.55,0.0
2018,9,13,6,15,298.0,26.5,2.1,14.1,61.5,21.55,11.43
2018,9,13,6,30,469.0,37.0,2.2,14.6,102.0,29.51,20.06
2018,9,13,6,45,517.0,46.0,2.3,15.1,146.5,35.63,25.91
2018,9,13,7,0,565.0,55.0,2.4,15.6,191.0,41.48,31.3
2018,9,13,7,15,643.0,58.0,2.4,16.3,248.5,46.52,35.76
2018,9,13,7,30,721.0,61.0,2.4,17.0,306.0,47.84,36.79
2018,9,13,7,45,761.0,62.5,2.4,17.65,359.0,79.77,42.07
2018,9,13,8,0,801.0,64.0,2.4,18.3,412.0,137.47,74.74
2018,9,13,8,15,825.0,66.5,2.4,18.95,462.0,202.9,125.79
2018,9,13,8,30,849.0,69.0,2.4,19.6,512.0,265.34,179.21
2018,9,13,8,45,866.5,71.0,2.4,20.25,558.0,327.49,233.83
2018,9,13,9,0,884.0,73.0,2.4,20.9,604.0,390.66,288.49
2018,9,13,9,15,895.5,75.0,2.4,21.45,644.5,452.01,340.39
2018,9,13,9,30,907.0,77.0,2.4,22.0,685.0,513.12,390.2
2018,9,13,9,45,914.5,79.5,2.35,22.55,719.5,572.01,436.31
2018,9,13,10,0,922.0,82.0,2.3,23.1,754.0,629.68,479.69
2018,9,13,10,15,929.0,83.0,2.3,23.5,782.0,684.12,519.73
2018,9,13,10,30,936.0,84.0,2.3,23.9,810.0,736.74,557.13
2018,9,13,10,45,941.0,84.5,2.3,24.3,830.5,785.34,588.68
2018,9,13,11,0,946.0,85.0,2.3,24.7,851.0,831.47,618.11
2018,9,13,11,15,948.5,85.5,2.4,24.95,863.5,872.86,645.18
2018,9,13,11,30,951.0,86.0,2.5,25.2,876.0,911.17,670.1
2018,9,13,11,45,951.5,86.0,2.55,25.5,880.0,943.93,690.72
2018,9,13,12,0,952.0,86.0,2.6,25.8,884.0,973.16,709.03
2018,9,13,12,15,950.5,86.0,2.75,25.9,880.0,996.85,725.25
2018,9,13,12,30,949.0,86.0,2.9,26.0,876.0,1016.68,739.12
2018,9,13,12,45,946.0,86.0,3.05,26.05,864.0,1031.12,749.78
2018,9,13,13,0,943.0,86.0,3.2,26.1,852.0,1041.55,758.02
2018,9,13,13,15,938.5,85.0,3.3,26.0,832.0,1045.29,762.14
2018,9,13,13,30,934.0,84.0,3.4,25.9,812.0,1044.96,763.82
2018,9,13,13,45,927.5,83.0,3.5,25.8,785.0,1038.57,761.73
2018,9,13,14,0,921.0,82.0,3.6,25.7,758.0,1028.22,757.2
2018,9,13,14,15,912.0,81.0,3.7,25.45,724.0,1011.51,749.02
2018,9,13,14,30,903.0,80.0,3.8,25.2,690.0,991.13,738.46
2018,9,13,14,45,890.5,78.0,3.85,24.95,649.5,962.62,722.1
2018,9,13,15,0,878.0,76.0,3.9,24.7,609.0,930.9,703.5
2018,9,13,15,15,861.5,73.5,3.9,24.7,563.5,891.91,678.77
2018,9,13,15,30,845.0,71.0,3.9,24.7,518.0,850.42,652.09
2018,9,13,15,45,822.0,68.5,4.0,23.85,468.5,801.17,622.03
2018,9,13,16,0,799.0,66.0,4.1,23.0,419.0,758.19,595.66
2018,9,13,16,15,767.5,62.5,4.1,22.4,367.0,698.06,554.74
2018,9,13,16,30,736.0,59.0,4.1,21.8,315.0,637.9,512.49
2018,9,13,16,45,688.0,54.5,4.05,21.15,262.5,565.41,458.98
2018,9,13,17,0,640.0,50.0,4.0,20.5,210.0,495.28,403.52
2018,9,13,17,15,557.5,44.5,3.9,19.75,159.5,410.78,333.21
2018,9,13,17,30,475.0,39.0,3.8,19.0,109.0,329.95,262.88
2018,9,13,17,45,338.0,29.0,3.7,18.25,68.5,225.74,166.99
2018,9,13,18,0,201.0,19.0,3.6,17.5,28.0,121.24,0.0
2018,9,13,18,15,100.5,9.5,3.45,17.0,14.0,8.64,0.0
2018,9,13,18,30,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2018,9,13,18,45,0.0,0.0,3.2,16.05,0.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,2.95,15.3,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,2.65,14.7,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,2.35,14.2,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,2.05,13.8,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,1.85,13.1,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,1.8,12.95,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,1.75,12.85,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,1.7,12.75,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,1.65,12.6,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,1.55,12.45,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,1.45,12.35,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,1.4,12.25,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,1.05,11.75,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,1.0,11.65,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,0.85,11.55,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,0.85,11.75,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,9,14,5,45,20.5,7.0,1.0,12.25,7.5,0.0,0.0
2018,9,14,6,0,41.0,14.0,1.1,12.5,15.0,12.73,0.0
2018,9,14,6,15,82.0,31.0,1.2,13.1,40.0,24.89,13.83
2018,9,14,6,30,123.0,48.0,1.3,13.7,65.0,37.92,27.43
2018,9,14,6,45,262.0,59.0,1.35,14.25,115.5,44.49,33.84
2018,9,14,7,0,401.0,70.0,1.4,14.8,166.0,52.18,40.91
2018,9,14,7,15,485.5,76.0,1.4,15.65,220.0,56.24,44.47
2018,9,14,7,30,570.0,82.0,1.4,16.5,274.0,58.94,46.66
2018,9,14,7,45,659.5,79.5,1.4,17.3,337.0,84.58,48.58
2018,9,14,8,0,749.0,77.0,1.4,18.1,400.0,142.93,81.33
2018,9,14,8,15,764.5,82.5,1.1,19.05,446.5,201.31,126.49
2018,9,14,8,30,780.0,88.0,0.8,20.0,493.0,261.2,176.61
2018,9,14,8,45,839.0,78.5,0.55,20.95,549.5,326.15,229.56
2018,9,14,9,0,898.0,69.0,0.3,21.9,606.0,392.72,282.35
2018,9,14,9,15,911.5,71.0,0.5,22.75,648.0,455.7,334.03
2018,9,14,9,30,925.0,73.0,0.7,23.6,690.0,518.63,383.98
2018,9,14,9,45,928.5,77.5,0.9,24.45,724.0,578.19,429.78
2018,9,14,10,0,932.0,82.0,1.1,25.3,758.0,636.11,472.81
2018,9,14,10,15,939.0,82.0,1.25,25.8,785.5,690.07,512.11
2018,9,14,10,30,946.0,82.0,1.4,26.3,813.0,742.16,548.88
2018,9,14,10,45,951.0,82.5,1.55,26.75,833.5,791.15,580.92
2018,9,14,11,0,956.0,83.0,1.7,27.2,854.0,837.63,611.01
2018,9,14,11,15,959.0,83.0,1.85,27.5,866.5,879.22,638.06
2018,9,14,11,30,962.0,83.0,2.0,27.8,879.0,917.72,663.01
2018,9,14,11,45,963.0,82.5,2.15,28.05,883.0,950.65,684.45
2018,9,14,12,0,964.0,82.0,2.3,28.3,887.0,980.01,703.65
2018,9,14,12,15,962.0,82.5,2.4,28.4,882.5,1003.92,719.37
2018,9,14,12,30,960.0,83.0,2.5,28.5,878.0,1023.93,732.75
2018,9,14,12,45,956.5,83.0,2.6,28.55,866.0,1037.93,742.63
2018,9,14,13,0,953.0,83.0,2.7,28.6,854.0,1047.86,750.12
2018,9,14,13,15,948.0,82.5,2.8,28.5,833.5,1051.62,754.35
2018,9,14,13,30,943.0,82.0,2.9,28.4,813.0,1051.27,756.16
2018,9,14,13,45,936.5,81.0,3.0,28.35,785.5,1044.76,754.06
2018,9,14,14,0,930.0,80.0,3.1,28.3,758.0,1034.25,749.55
2018,9,14,14,15,920.5,78.5,3.15,28.0,723.5,1016.25,740.63
2018,9,14,14,30,911.0,77.0,3.2,27.7,689.0,994.53,729.38
2018,9,14,14,45,898.5,75.5,3.25,27.45,648.5,966.38,713.74
2018,9,14,15,0,886.0,74.0,3.3,27.2,608.0,935.01,695.88
2018,9,14,15,15,869.0,72.0,3.3,27.2,562.5,895.89,671.61
2018,9,14,15,30,852.0,70.0,3.3,27.2,517.0,854.3,645.45
2018,9,14,15,45,829.0,67.5,3.4,26.3,467.0,804.77,616.07
2018,9,14,16,0,806.0,65.0,3.5,25.4,417.0,761.48,590.24
2018,9,14,16,15,761.5,63.5,3.5,24.7,362.5,693.53,544.56
2018,9,14,16,30,717.0,62.0,3.5,24.0,308.0,626.53,498.03
2018,9,14,16,45,655.0,57.5,3.5,23.25,253.0,545.16,438.58
2018,9,14,17,0,593.0,53.0,3.5,22.5,198.0,471.87,380.81
2018,9,14,17,15,504.0,47.0,3.35,21.65,149.0,381.63,306.65
2018,9,14,17,30,415.0,41.0,3.2,20.8,100.0,299.26,235.8
2018,9,14,17,45,286.5,29.5,3.1,19.9,62.0,200.92,144.11
2018,9,14,18,0,158.0,18.0,3.0,19.0,24.0,82.99,0.0
2018,9,14,18,15,79.0,9.0,2.95,18.45,12.0,0.0,0.0
2018,9,14,18,30,0.0,0.0,2.9,17.9,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,2.85,17.35,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,2.8,16.8,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,2.7,16.45,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,2.55,15.7,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,2.45,15.05,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,2.35,14.55,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,2.3,13.75,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,2.45,13.3,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,2.45,13.05,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,2.35,12.75,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,2.55,12.45,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,2.25,12.2,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,2.15,12.1,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,2.25,12.15,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,2.35,12.25,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,2.4,12.25,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,2.5,12.35,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,9,15,5,45,85.5,7.5,2.7,12.7,10.5,0.0,0.0
2018,9,15,6,0,171.0,15.0,2.8,12.9,21.0,13.64,0.0
2018,9,15,6,15,332.5,25.0,2.9,13.4,61.0,20.41,9.96
2018,9,15,6,30,494.0,35.0,3.0,13.9,101.0,27.99,18.71
2018,9,15,6,45,541.0,42.0,3.1,14.4,144.5,32.52,23.19
2018,9,15,7,0,588.0,49.0,3.2,14.9,188.0,36.91,27.3
2018,9,15,7,15,622.0,59.5,3.2,15.5,239.0,43.78,33.43
2018,9,15,7,30,656.0,70.0,3.2,16.1,290.0,50.28,39.08
2018,9,15,7,45,743.5,65.0,3.2,16.7,353.0,81.91,44.2
2018,9,15,8,0,831.0,60.0,3.2,17.3,416.0,143.82,79.04
2018,9,15,8,15,855.0,62.5,3.15,17.95,467.0,205.81,127.66
2018,9,15,8,30,879.0,65.0,3.1,18.6,518.0,270.13,183.21
2018,9,15,8,45,896.5,67.0,3.0,19.25,565.5,334.11,239.89
2018,9,15,9,0,914.0,69.0,2.9,19.9,613.0,399.07,296.47
2018,9,15,9,15,924.0,72.0,2.9,20.4,654.0,462.44,350.56
2018,9,15,9,30,934.0,75.0,2.9,20.9,695.0,525.35,402.33
2018,9,15,9,45,939.0,78.5,2.9,21.4,729.5,585.3,449.95
2018,9,15,10,0,944.0,82.0,2.9,21.9,764.0,643.71,494.66
2018,9,15,10,15,952.0,82.5,2.95,22.3,793.0,699.38,536.33
2018,9,15,10,30,960.0,83.0,3.0,22.7,822.0,753.26,575.27
2018,9,15,10,45,965.0,84.0,3.0,23.05,843.0,803.36,608.44
2018,9,15,11,0,970.0,85.0,3.0,23.4,864.0,850.92,639.4
2018,9,15,11,15,973.5,85.0,3.1,23.7,877.0,893.45,667.38
2018,9,15,11,30,977.0,85.0,3.2,24.0,890.0,932.87,693.13
2018,9,15,11,45,978.5,85.0,3.25,24.25,895.0,967.21,715.17
2018,9,15,12,0,980.0,85.0,3.3,24.5,900.0,997.97,734.82
2018,9,15,12,15,979.5,85.0,3.4,24.6,896.0,1023.12,751.63
2018,9,15,12,30,979.0,85.0,3.5,24.7,892.0,1044.34,766.0
2018,9,15,12,45,976.5,84.5,3.65,24.8,879.5,1059.03,776.63
2018,9,15,13,0,974.0,84.0,3.8,24.9,867.0,1069.57,784.74
2018,9,15,13,15,969.5,83.0,3.85,24.85,846.5,1073.36,788.35
2018,9,15,13,30,965.0,82.0,3.9,24.8,826.0,1072.93,789.43
2018,9,15,13,45,959.0,80.5,4.0,24.75,798.0,1066.23,786.94
2018,9,15,14,0,953.0,79.0,4.1,24.7,770.0,1055.42,781.91
2018,9,15,14,15,943.5,78.0,4.15,24.5,735.0,1037.72,772.56
2018,9,15,14,30,934.0,77.0,4.2,24.3,700.0,1016.23,760.77
2018,9,15,14,45,921.5,75.5,4.25,24.1,658.5,987.61,744.18
2018,9,15,15,0,909.0,74.0,4.3,23.9,617.0,955.68,725.27
2018,9,15,15,15,892.0,72.0,4.3,23.9,570.5,915.93,699.98
2018,9,15,15,30,875.0,70.0,4.3,23.9,524.0,873.61,672.68
2018,9,15,15,45,852.0,67.0,4.4,23.1,473.0,822.64,641.23
2018,9,15,16,0,829.0,64.0,4.5,22.3,422.0,770.17,607.98
2018,9,15,16,15,796.5,60.0,4.5,21.7,368.5,715.01,570.64
2018,9,15,16,30,764.0,56.0,4.5,21.1,315.0,652.22,526.17
2018,9,15,16,45,714.5,52.0,4.55,20.45,261.0,578.15,471.35
2018,9,15,17,0,665.0,48.0,4.6,19.8,207.0,506.51,414.27
2018,9,15,17,15,584.5,42.0,4.5,19.05,156.0,417.12,339.2
2018,9,15,17,30,504.0,36.0,4.4,18.3,105.0,340.22,270.55
2018,9,15,17,45,352.0,27.0,4.25,17.5,65.0,228.72,161.31
2018,9,15,18,0,200.0,18.0,4.1,16.7,25.0,100.29,0.0
2018,9,15,18,15,100.0,9.0,3.95,16.2,12.5,0.0,0.0
2018,9,15,18,30,0.0,0.0,3.8,15.7,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,3.65,15.2,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,3.2,13.75,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,2.95,13.2,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,2.7,12.75,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,2.45,12.3,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,2.0,11.65,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,2.15,11.4,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,1.8,11.05,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,1.55,10.85,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,1.75,10.8,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,1.7,10.65,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,1.45,10.4,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,9,16,5,45,92.0,8.0,1.95,11.15,10.5,0.0,0.0
2018,9,16,6,0,184.0,16.0,2.0,11.4,21.0,14.55,0.0
2018,9,16,6,15,353.5,25.5,2.1,12.1,62.0,21.01,10.09
2018,9,16,6,30,523.0,35.0,2.2,12.8,103.0,30.74,21.17
2018,9,16,6,45,605.5,40.5,2.35,13.55,154.5,34.39,24.93
2018,9,16,7,0,688.0,46.0,2.5,14.3,206.0,38.14,28.47
2018,9,16,7,15,737.5,50.0,2.55,15.15,260.5,40.46,30.54
2018,9,16,7,30,787.0,54.0,2.6,16.0,315.0,42.81,32.49
2018,9,16,7,45,819.5,56.5,2.7,16.85,368.5,84.57,44.28
2018,9,16,8,0,852.0,59.0,2.8,17.7,422.0,145.8,79.6
2018,9,16,8,15,874.5,61.5,2.75,18.45,473.0,208.89,129.03
2018,9,16,8,30,897.0,64.0,2.7,19.2,524.0,274.09,185.18
2018,9,16,8,45,913.0,66.0,2.65,19.9,571.0,338.74,242.25
2018,9,16,9,0,929.0,68.0,2.6,20.6,618.0,404.15,298.98
2018,9,16,9,15,940.5,70.0,2.5,21.25,659.5,468.13,352.82
2018,9,16,9,30,952.0,72.0,2.4,21.9,701.0,531.75,404.19
2018,9,16,9,45,960.0,73.5,2.3,22.55,736.0,592.39,451.17
2018,9,16,10,0,968.0,75.0,2.2,23.2,771.0,651.71,495.14
2018,9,16,10,15,974.0,75.5,2.1,23.75,799.0,707.19,534.76
2018,9,16,10,30,980.0,76.0,2.0,24.3,827.0,760.61,570.85
2018,9,16,10,45,984.5,76.5,1.9,24.9,847.5,810.61,601.48
2018,9,16,11,0,989.0,77.0,1.8,25.5,868.0,857.93,629.57
2018,9,16,11,15,991.0,77.0,1.8,25.9,880.0,899.8,655.04
2018,9,16,11,30,993.0,77.0,1.8,26.3,892.0,938.37,678.14
2018,9,16,11,45,993.5,77.5,1.8,26.7,896.0,972.67,698.32
2018,9,16,12,0,994.0,78.0,1.8,27.1,900.0,1003.29,716.08
2018,9,16,12,15,991.0,78.5,1.9,27.25,895.0,1026.78,731.4
2018,9,16,12,30,988.0,79.0,2.0,27.4,890.0,1046.2,744.33
2018,9,16,12,45,983.5,79.5,2.1,27.6,877.0,1060.01,753.78
2018,9,16,13,0,979.0,80.0,2.2,27.8,864.0,1069.62,760.78
2018,9,16,13,15,974.0,79.5,2.3,27.75,843.0,1073.36,765.07
2018,9,16,13,30,969.0,79.0,2.4,27.7,822.0,1072.89,766.91
2018,9,16,13,45,962.0,78.0,2.5,27.7,793.5,1065.63,764.51
2018,9,16,14,0,955.0,77.0,2.6,27.7,765.0,1054.28,759.66
2018,9,16,14,15,945.0,76.0,2.7,27.5,729.5,1035.95,751.04
2018,9,16,14,30,935.0,75.0,2.8,27.3,694.0,1013.83,740.03
2018,9,16,14,45,922.5,73.0,2.9,27.1,652.5,984.46,724.22
2018,9,16,15,0,910.0,71.0,3.0,26.9,611.0,951.77,706.07
2018,9,16,15,15,893.0,69.0,3.0,26.9,564.5,911.88,681.56
2018,9,16,15,30,876.0,67.0,3.0,26.9,518.0,869.44,655.09
2018,9,16,15,45,852.0,64.5,3.15,26.1,467.0,818.15,624.93
2018,9,16,16,0,828.0,62.0,3.3,25.3,416.0,765.46,592.7
2018,9,16,16,15,793.5,59.0,3.35,24.6,362.5,710.1,556.58
2018,9,16,16,30,759.0,56.0,3.4,23.9,309.0,647.28,513.45
2018,9,16,16,45,708.0,51.5,3.45,23.2,255.0,571.79,458.69
2018,9,16,17,0,657.0,47.0,3.5,22.5,201.0,498.95,401.66
2018,9,16,17,15,553.5,41.0,3.35,21.5,148.0,396.66,317.93
2018,9,16,17,30,450.0,35.0,3.2,20.5,95.0,309.49,242.44
2018,9,16,17,45,274.5,22.5,3.1,19.5,54.0,184.1,122.54
2018,9,16,18,0,99.0,10.0,3.0,18.5,13.0,50.43,0.0
2018,9,16,18,15,49.5,5.0,2.95,17.95,6.5,0.0,0.0
2018,9,16,18,30,0.0,0.0,2.9,17.4,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,2.85,16.9,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,2.7,16.05,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,2.55,15.35,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,2.4,14.75,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,2.25,14.25,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,2.15,13.85,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,2.1,13.55,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,1.75,13.05,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,1.65,12.85,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,1.3,12.15,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,1.35,12.05,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,1.15,11.75,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,1.15,11.65,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,1.25,11.6,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,1.25,11.55,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,1.15,11.6,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,9,17,5,45,88.0,7.5,1.45,12.2,10.0,0.0,0.0
2018,9,17,6,0,176.0,15.0,1.6,12.5,20.0,13.64,0.0
2018,9,17,6,15,342.0,24.0,1.75,13.15,59.0,19.69,8.59
2018,9,17,6,30,508.0,33.0,1.9,13.8,98.0,28.84,19.38
2018,9,17,6,45,590.5,39.0,2.0,14.45,149.0,33.04,23.62
2018,9,17,7,0,673.0,45.0,2.1,15.1,200.0,37.27,27.6
2018,9,17,7,15,723.0,49.0,2.1,15.85,253.5,39.62,29.71
2018,9,17,7,30,773.0,53.0,2.1,16.6,307.0,41.99,31.7
2018,9,17,7,45,805.5,56.0,2.1,17.35,360.0,83.93,43.86
2018,9,17,8,0,838.0,59.0,2.1,18.1,413.0,144.67,79.06
2018,9,17,8,15,860.5,61.5,2.05,18.9,463.5,206.88,127.63
2018,9,17,8,30,883.0,64.0,2.0,19.7,514.0,271.21,182.7
2018,9,17,8,45,899.5,66.0,1.95,20.45,560.5,335.14,238.64
2018,9,17,9,0,916.0,68.0,1.9,21.2,607.0,399.9,294.21
2018,9,17,9,15,924.0,71.5,1.85,21.9,647.5,462.97,346.76
2018,9,17,9,30,932.0,75.0,1.8,22.6,688.0,525.34,396.57
2018,9,17,9,45,935.5,78.5,1.75,23.35,721.5,584.33,441.66
2018,9,17,10,0,939.0,82.0,1.7,24.1,755.0,641.61,483.52
2018,9,17,10,15,946.0,83.0,1.8,24.6,783.0,696.8,523.78
2018,9,17,10,30,953.0,84.0,1.9,25.1,811.0,750.1,561.35
2018,9,17,10,45,958.5,84.0,2.0,25.65,831.5,799.17,593.08
2018,9,17,11,0,964.0,84.0,2.1,26.2,852.0,845.71,622.76
2018,9,17,11,15,967.0,84.5,2.25,26.5,864.5,887.96,650.39
2018,9,17,11,30,970.0,85.0,2.4,26.8,877.0,927.1,675.87
2018,9,17,11,45,971.0,85.0,2.55,27.1,881.5,960.62,697.64
2018,9,17,12,0,972.0,85.0,2.7,27.4,886.0,990.55,717.12
2018,9,17,12,15,970.0,85.5,2.85,27.45,881.5,1014.46,733.51
2018,9,17,12,30,968.0,86.0,3.0,27.5,877.0,1034.43,747.51
2018,9,17,12,45,964.0,86.5,3.15,27.55,864.0,1048.42,757.83
2018,9,17,13,0,960.0,87.0,3.3,27.6,851.0,1058.29,765.69
2018,9,17,13,15,955.5,86.0,3.4,27.4,830.5,1061.83,770.0
2018,9,17,13,30,951.0,85.0,3.5,27.2,810.0,1061.21,771.85
2018,9,17,13,45,944.5,83.5,3.6,27.05,782.0,1053.88,769.38
2018,9,17,14,0,938.0,82.0,3.7,26.9,754.0,1042.5,764.42
2018,9,17,14,15,928.5,81.0,3.8,26.55,719.0,1024.81,756.03
2018,9,17,14,30,919.0,80.0,3.9,26.2,684.0,1003.39,745.21
2018,9,17,14,45,906.5,77.5,4.0,25.85,642.5,973.68,728.79
2018,9,17,15,0,894.0,75.0,4.1,25.5,601.0,940.7,710.0
2018,9,17,15,15,876.5,72.5,4.1,25.5,554.5,900.13,684.27
2018,9,17,15,30,859.0,70.0,4.1,25.5,508.0,857.09,656.57
2018,9,17,15,45,834.5,67.5,4.2,24.45,457.5,805.95,625.69
2018,9,17,16,0,810.0,65.0,4.3,23.4,407.0,761.13,598.4
2018,9,17,16,15,776.0,61.0,4.3,22.65,354.0,697.9,555.34
2018,9,17,16,30,742.0,57.0,4.3,21.9,301.0,634.86,510.87
2018,9,17,16,45,689.5,52.5,4.3,21.15,247.5,559.13,454.53
2018,9,17,17,0,637.0,48.0,4.3,20.4,194.0,486.16,395.96
2018,9,17,17,15,543.0,42.0,4.2,19.5,143.5,395.53,319.76
2018,9,17,17,30,449.0,36.0,4.1,18.6,93.0,309.37,243.65
2018,9,17,17,45,281.0,24.0,4.0,17.7,54.0,186.48,117.26
2018,9,17,18,0,113.0,12.0,3.9,16.8,15.0,57.87,0.0
2018,9,17,18,15,56.5,6.0,3.8,16.3,7.5,0.0,0.0
2018,9,17,18,30,0.0,0.0,3.7,15.8,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,3.55,15.25,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,3.3,14.45,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,2.85,13.25,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,2.65,12.65,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,2.55,12.3,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,2.45,12.1,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,2.35,11.95,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,2.25,11.8,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,2.1,11.65,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,1.95,11.55,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,1.85,11.45,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,1.75,11.35,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,1.65,11.25,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,1.55,11.15,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,9,18,5,45,32.0,3.5,1.8,11.75,4.5,0.0,0.0
2018,9,18,6,0,64.0,7.0,1.9,12.0,9.0,6.37,0.0
2018,9,18,6,15,211.0,20.0,2.0,12.5,43.5,15.94,5.46
2018,9,18,6,30,358.0,33.0,2.1,13.0,78.0,26.18,17.09
2018,9,18,6,45,389.5,36.0,2.15,13.45,106.5,27.29,18.6
2018,9,18,7,0,421.0,39.0,2.2,13.9,135.0,28.57,19.97
2018,9,18,7,15,212.5,59.5,2.15,14.6,108.0,42.85,32.75
2018,9,18,7,30,4.0,80.0,2.1,15.3,81.0,69.44,56.2
2018,9,18,7,45,23.5,119.5,2.1,15.95,129.0,98.97,77.43
2018,9,18,8,0,43.0,159.0,2.1,16.6,177.0,133.97,104.68
2018,9,18,8,15,358.5,133.0,2.05,17.35,313.0,167.91,118.17
2018,9,18,8,30,674.0,107.0,2.0,18.1,449.0,250.3,174.77
2018,9,18,8,45,787.0,91.0,1.9,18.85,525.5,319.85,231.24
2018,9,18,9,0,900.0,75.0,1.8,19.6,602.0,400.8,296.92
2018,9,18,9,15,914.0,75.5,1.8,20.35,643.0,462.83,348.76
2018,9,18,9,30,928.0,76.0,1.8,21.1,684.0,524.79,398.6
2018,9,18,9,45,938.5,77.0,1.8,21.85,719.5,584.96,445.09
2018,9,18,10,0,949.0,78.0,1.8,22.6,755.0,644.12,488.95
2018,9,18,10,15,955.5,79.0,1.9,23.15,782.5,699.4,529.46
2018,9,18,10,30,962.0,80.0,2.0,23.7,810.0,752.71,567.05
2018,9,18,10,45,966.5,80.0,2.1,24.25,830.0,801.33,598.69
2018,9,18,11,0,971.0,80.0,2.2,24.8,850.0,847.31,628.2
2018,9,18,11,15,973.0,81.0,2.3,25.15,862.5,889.41,655.36
2018,9,18,11,30,975.0,82.0,2.4,25.5,875.0,928.3,680.26
2018,9,18,11,45,975.5,82.5,2.5,25.9,879.0,961.95,701.51
2018,9,18,12,0,976.0,83.0,2.6,26.3,883.0,991.97,720.4
2018,9,18,12,15,973.0,84.0,2.7,26.5,878.0,1015.47,735.7
2018,9,18,12,30,970.0,85.0,2.8,26.7,873.0,1034.98,748.58
2018,9,18,12,45,964.5,86.0,2.9,26.85,859.5,1047.99,757.6
2018,9,18,13,0,959.0,87.0,3.0,27.0,846.0,1056.86,764.16
2018,9,18,13,15,954.0,86.0,3.1,27.0,825.0,1059.79,767.56
2018,9,18,13,30,949.0,85.0,3.2,27.0,804.0,1058.57,768.5
2018,9,18,13,45,940.5,84.5,3.3,27.0,775.5,1050.32,765.07
2018,9,18,14,0,932.0,84.0,3.4,27.0,747.0,1038.09,759.22
2018,9,18,14,15,921.5,82.5,3.45,26.8,711.5,1018.81,749.07
2018,9,18,14,30,911.0,81.0,3.5,26.6,676.0,995.84,736.57
2018,9,18,14,45,897.0,79.5,3.55,26.35,634.5,966.01,719.64
2018,9,18,15,0,883.0,78.0,3.6,26.1,593.0,933.05,700.5
2018,9,18,15,15,864.5,75.5,3.6,26.1,546.5,891.84,674.55
