Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,18,15,30,846.0,73.0,3.6,26.1,500.0,848.27,646.69
2018,9,18,15,45,809.0,72.5,3.75,25.2,447.0,797.65,616.3
2018,9,18,16,0,772.0,72.0,3.9,24.3,394.0,737.98,578.24
2018,9,18,16,15,709.0,70.5,3.9,23.55,336.0,656.84,521.91
2018,9,18,16,30,646.0,69.0,3.9,22.8,278.0,582.96,468.95
2018,9,18,16,45,596.5,61.0,3.95,22.0,227.0,509.43,413.28
2018,9,18,17,0,547.0,53.0,4.0,21.2,176.0,438.92,356.42
2018,9,18,17,15,458.5,45.0,3.95,20.25,129.0,349.34,281.37
2018,9,18,17,30,370.0,37.0,3.9,19.3,82.0,267.95,209.37
2018,9,18,17,45,242.5,25.5,3.8,18.35,49.0,166.87,93.99
2018,9,18,18,0,115.0,14.0,3.7,17.4,16.0,60.29,0.0
2018,9,18,18,15,57.5,7.0,3.6,16.8,8.0,0.0,0.0
2018,9,18,18,30,0.0,0.0,3.5,16.2,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,3.45,15.6,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,3.25,14.75,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,2.95,14.2,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,2.45,13.35,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,2.0,12.85,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,1.95,12.6,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,2.05,12.45,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,2.05,12.1,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,1.95,11.9,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,1.9,11.75,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,1.9,11.65,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,1.85,11.55,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,1.75,11.45,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,1.65,11.35,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,1.65,11.3,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,1.65,11.25,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,1.55,11.15,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,1.55,11.3,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,9,19,5,45,40.0,6.0,1.65,11.7,7.0,0.0,0.0
2018,9,19,6,0,80.0,12.0,1.7,11.9,14.0,10.91,0.0
2018,9,19,6,15,209.5,25.5,1.85,12.4,47.5,21.16,8.36
2018,9,19,6,30,339.0,39.0,2.0,12.9,81.0,31.72,21.83
2018,9,19,6,45,346.5,40.5,2.1,13.4,101.5,30.97,21.85
2018,9,19,7,0,354.0,42.0,2.2,13.9,122.0,30.7,21.85
2018,9,19,7,15,177.0,55.0,2.25,14.55,95.0,39.5,29.76
2018,9,19,7,30,0.0,68.0,2.3,15.2,68.0,59.86,47.76
2018,9,19,7,45,2.0,100.0,2.35,15.85,101.0,86.13,67.33
2018,9,19,8,0,4.0,132.0,2.4,16.5,134.0,112.87,89.05
2018,9,19,8,15,11.5,154.0,2.35,17.35,160.0,133.48,105.02
2018,9,19,8,30,19.0,176.0,2.3,18.2,186.0,155.33,121.84
2018,9,19,8,45,181.0,193.5,2.3,19.05,298.5,219.21,168.12
2018,9,19,9,0,343.0,211.0,2.3,19.9,411.0,306.68,234.44
2018,9,19,9,15,601.5,159.0,2.3,20.8,539.0,400.61,305.58
2018,9,19,9,30,860.0,107.0,2.3,21.7,667.0,519.82,396.16
2018,9,19,9,45,893.0,101.5,2.3,22.55,710.0,583.51,444.76
2018,9,19,10,0,926.0,96.0,2.3,23.4,753.0,647.91,492.45
2018,9,19,10,15,933.5,97.0,2.45,24.25,781.0,702.88,532.42
2018,9,19,10,30,941.0,98.0,2.6,25.1,809.0,756.03,569.95
2018,9,19,10,45,946.0,98.5,2.75,25.95,829.5,804.78,601.6
2018,9,19,11,0,951.0,99.0,2.9,26.8,850.0,851.0,630.9
2018,9,19,11,15,953.5,100.0,3.0,27.35,862.5,892.93,657.44
2018,9,19,11,30,956.0,101.0,3.1,27.9,875.0,931.75,681.72
2018,9,19,11,45,956.5,101.5,3.2,28.45,879.0,964.99,702.21
2018,9,19,12,0,957.0,102.0,3.3,29.0,883.0,994.66,720.35
2018,9,19,12,15,955.5,102.5,3.4,29.2,878.5,1018.76,735.93
2018,9,19,12,30,954.0,103.0,3.5,29.4,874.0,1038.98,749.13
2018,9,19,12,45,950.5,102.5,3.6,29.65,861.0,1052.2,757.82
2018,9,19,13,0,947.0,102.0,3.7,29.9,848.0,1061.34,764.09
2018,9,19,13,15,941.5,101.0,3.8,29.9,826.5,1063.82,767.05
2018,9,19,13,30,936.0,100.0,3.9,29.9,805.0,1062.19,767.57
2018,9,19,13,45,928.0,99.0,3.95,29.95,776.5,1054.01,763.54
2018,9,19,14,0,920.0,98.0,4.0,30.0,748.0,1041.86,757.13
2018,9,19,14,15,908.5,96.5,4.05,29.85,712.0,1021.82,746.31
2018,9,19,14,30,897.0,95.0,4.1,29.7,676.0,998.17,733.2
2018,9,19,14,45,882.0,92.5,4.1,29.55,634.0,966.55,714.5
2018,9,19,15,0,867.0,90.0,4.1,29.4,592.0,941.35,700.09
2018,9,19,15,15,847.0,87.5,4.1,29.4,545.0,898.89,673.42
2018,9,19,15,30,827.0,85.0,4.1,29.4,498.0,854.09,644.93
2018,9,19,15,45,798.5,81.5,4.05,28.75,446.5,798.82,610.02
2018,9,19,16,0,770.0,78.0,4.0,28.1,395.0,742.46,573.45
2018,9,19,16,15,728.0,73.5,3.65,27.3,341.0,673.78,526.05
2018,9,19,16,30,686.0,69.0,3.3,26.5,287.0,610.95,481.48
2018,9,19,16,45,606.5,64.0,2.9,25.75,230.5,519.03,411.97
2018,9,19,17,0,527.0,59.0,2.5,25.0,174.0,432.58,343.14
2018,9,19,17,15,423.5,49.5,2.25,23.75,125.5,333.25,262.47
2018,9,19,17,30,320.0,40.0,2.0,22.5,77.0,243.36,185.45
2018,9,19,17,45,187.5,25.0,1.75,21.2,44.0,138.8,63.91
2018,9,19,18,0,55.0,10.0,1.5,19.9,11.0,31.73,0.0
2018,9,19,18,15,27.5,5.0,1.5,19.45,5.5,0.0,0.0
2018,9,19,18,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,1.45,18.6,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,1.4,18.2,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,1.4,17.9,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,1.4,17.6,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,1.35,17.3,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,1.25,16.35,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,1.2,15.45,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,1.2,15.35,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,1.2,15.05,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,1.2,14.95,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,1.2,14.65,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,1.15,14.55,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,1.1,14.45,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,1.0,14.45,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,0.85,14.55,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,0.75,14.7,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,0.65,14.9,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,0.55,15.25,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2018,9,20,5,45,50.5,6.5,0.5,15.7,7.5,0.0,0.0
2018,9,20,6,0,101.0,13.0,0.5,15.9,15.0,11.82,0.0
2018,9,20,6,15,248.0,26.0,0.55,16.8,50.5,21.83,7.69
2018,9,20,6,30,395.0,39.0,0.6,17.7,86.0,31.99,21.55
2018,9,20,6,45,490.0,46.5,0.65,18.55,135.0,36.71,26.34
2018,9,20,7,0,585.0,54.0,0.7,19.4,184.0,41.45,30.73
2018,9,20,7,15,643.5,60.0,0.9,20.35,237.5,44.76,33.62
2018,9,20,7,30,702.0,66.0,1.1,21.3,291.0,52.6,40.28
2018,9,20,7,45,741.5,70.0,1.3,22.25,344.5,88.28,47.75
2018,9,20,8,0,781.0,74.0,1.5,23.2,398.0,147.01,81.56
2018,9,20,8,15,808.0,77.0,1.6,24.2,448.5,207.46,127.58
2018,9,20,8,30,835.0,80.0,1.7,25.2,499.0,270.78,180.12
2018,9,20,8,45,854.0,83.0,1.8,26.25,545.5,334.24,233.84
2018,9,20,9,0,873.0,86.0,1.9,27.3,592.0,401.53,289.44
2018,9,20,9,15,888.5,87.5,1.9,28.0,633.5,463.68,339.77
2018,9,20,9,30,904.0,89.0,1.9,28.7,675.0,525.98,388.31
2018,9,20,9,45,915.5,90.0,1.9,29.45,710.5,585.51,432.88
2018,9,20,10,0,927.0,91.0,1.9,30.2,746.0,644.15,475.05
2018,9,20,10,15,934.5,92.0,1.85,30.65,774.0,699.06,513.33
2018,9,20,10,30,942.0,93.0,1.8,31.1,802.0,752.14,549.0
2018,9,20,10,45,946.5,94.0,1.8,31.6,822.0,800.93,579.06
2018,9,20,11,0,951.0,95.0,1.8,32.1,842.0,847.15,606.9
2018,9,20,11,15,953.5,95.5,1.75,32.4,854.0,888.44,631.18
2018,9,20,11,30,956.0,96.0,1.7,32.7,866.0,926.61,653.18
2018,9,20,11,45,956.5,96.0,1.7,32.95,869.5,959.17,672.19
2018,9,20,12,0,957.0,96.0,1.7,33.2,873.0,988.16,688.95
2018,9,20,12,15,956.5,95.5,1.75,33.3,868.5,1011.95,703.64
2018,9,20,12,30,956.0,95.0,1.8,33.4,864.0,1031.87,716.1
2018,9,20,12,45,953.0,94.5,1.85,33.5,851.0,1045.4,724.83
2018,9,20,13,0,950.0,94.0,1.9,33.6,838.0,1054.85,731.3
2018,9,20,13,15,945.0,93.0,1.95,33.6,817.0,1057.64,734.24
2018,9,20,13,30,940.0,92.0,2.0,33.6,796.0,1056.31,734.9
2018,9,20,13,45,932.0,90.5,2.05,33.55,767.0,1047.33,731.22
2018,9,20,14,0,924.0,89.0,2.1,33.5,738.0,1034.36,725.29
2018,9,20,14,15,913.5,87.5,2.1,33.35,702.5,1015.07,715.28
2018,9,20,14,30,903.0,86.0,2.1,33.2,667.0,992.12,703.1
2018,9,20,14,45,889.0,83.5,2.1,33.05,625.0,961.15,685.89
2018,9,20,15,0,875.0,81.0,2.1,32.9,583.0,927.04,666.64
2018,9,20,15,15,855.5,78.5,2.1,32.9,536.5,885.08,641.73
2018,9,20,15,30,836.0,76.0,2.1,32.9,490.0,849.4,620.68
2018,9,20,15,45,809.5,72.5,2.15,32.3,439.0,795.55,588.91
2018,9,20,16,0,783.0,69.0,2.2,31.7,388.0,740.52,555.39
2018,9,20,16,15,744.5,65.0,1.95,30.7,335.0,674.84,512.14
2018,9,20,16,30,706.0,61.0,1.7,29.7,282.0,609.73,467.74
2018,9,20,16,45,648.0,55.5,1.45,28.75,229.0,530.62,410.77
2018,9,20,17,0,590.0,50.0,1.2,27.8,176.0,460.18,355.96
2018,9,20,17,15,494.5,42.5,1.2,26.55,127.5,365.4,281.34
2018,9,20,17,30,399.0,35.0,1.2,25.3,79.0,279.39,207.92
2018,9,20,17,45,244.0,22.5,1.2,24.1,45.0,159.74,52.44
2018,9,20,18,0,89.0,10.0,1.2,22.9,11.0,45.54,0.0
2018,9,20,18,15,44.5,5.0,1.2,22.5,5.5,0.0,0.0
2018,9,20,18,30,0.0,0.0,1.2,22.1,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,1.2,21.7,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,1.2,21.3,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,1.2,21.1,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,1.2,20.9,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,1.2,20.7,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,1.15,20.4,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,1.1,20.3,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,1.1,20.25,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,1.1,20.2,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,1.1,20.15,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,1.1,20.1,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,1.05,20.1,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,1.0,20.1,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,0.95,20.1,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,0.9,20.1,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,0.9,20.1,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,0.9,20.1,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,0.85,20.05,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,0.75,19.95,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,0.7,19.9,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,0.65,19.8,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,0.6,19.7,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,0.6,19.65,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,0.6,19.6,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,0.6,19.4,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,0.65,19.3,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,0.7,19.2,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,0.8,18.8,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,0.85,18.6,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,0.9,18.4,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,0.95,18.1,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,1.0,17.8,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,1.0,17.55,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,1.05,17.1,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,1.1,16.65,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,9,21,5,45,50.5,5.5,1.05,16.45,6.5,0.0,0.0
2018,9,21,6,0,101.0,11.0,1.0,16.5,13.0,10.01,0.0
2018,9,21,6,15,259.5,23.0,1.2,17.5,48.5,19.06,4.97
2018,9,21,6,30,418.0,35.0,1.4,18.5,84.0,28.43,18.36
2018,9,21,6,45,509.0,43.0,1.55,19.55,133.0,33.82,23.66
2018,9,21,7,0,600.0,51.0,1.7,20.6,182.0,39.12,28.49
2018,9,21,7,15,656.0,56.5,1.75,21.45,235.0,46.07,34.57
2018,9,21,7,30,712.0,62.0,1.8,22.3,288.0,49.36,37.3
2018,9,21,7,45,748.5,66.0,1.8,23.15,340.5,85.74,45.19
2018,9,21,8,0,785.0,70.0,1.8,24.0,393.0,144.58,79.22
2018,9,21,8,15,810.5,73.5,1.8,24.9,443.0,205.41,125.67
2018,9,21,8,30,836.0,77.0,1.8,25.8,493.0,268.92,178.43
2018,9,21,8,45,855.0,79.5,1.75,26.75,539.5,335.18,234.11
2018,9,21,9,0,874.0,82.0,1.7,27.7,586.0,398.81,286.68
2018,9,21,9,15,887.0,84.0,1.65,28.4,626.5,460.31,336.25
2018,9,21,9,30,900.0,86.0,1.6,29.1,667.0,521.68,383.68
2018,9,21,9,45,910.0,87.5,1.55,29.85,701.5,580.56,427.23
2018,9,21,10,0,920.0,89.0,1.5,30.6,736.0,638.41,468.16
2018,9,21,10,15,927.0,90.5,1.55,31.05,763.5,693.04,506.54
2018,9,21,10,30,934.0,92.0,1.6,31.5,791.0,745.83,542.5
2018,9,21,10,45,939.0,92.5,1.6,32.0,811.0,794.05,572.03
2018,9,21,11,0,944.0,93.0,1.6,32.5,831.0,839.76,599.4
2018,9,21,11,15,946.5,93.5,1.65,32.75,843.0,880.68,624.51
2018,9,21,11,30,949.0,94.0,1.7,33.0,855.0,918.49,647.52
2018,9,21,11,45,949.5,94.5,1.75,33.3,858.5,951.25,667.16
2018,9,21,12,0,950.0,95.0,1.8,33.6,862.0,980.46,684.6
2018,9,21,12,15,947.0,96.0,1.85,33.65,857.0,1003.25,698.84
2018,9,21,12,30,944.0,97.0,1.9,33.7,852.0,1022.14,710.86
2018,9,21,12,45,938.5,97.0,1.95,33.8,838.0,1033.53,718.31
2018,9,21,13,0,933.0,97.0,2.0,33.9,824.0,1040.84,723.5
2018,9,21,13,15,927.5,96.0,2.0,33.8,803.0,1042.96,725.69
2018,9,21,13,30,922.0,95.0,2.0,33.7,782.0,1041.03,725.64
2018,9,21,13,45,914.0,94.0,2.05,33.6,753.5,1032.61,722.42
2018,9,21,14,0,906.0,93.0,2.1,33.5,725.0,1020.29,716.98
2018,9,21,14,15,895.0,91.0,2.15,33.25,689.5,1000.06,707.16
2018,9,21,14,30,884.0,89.0,2.2,33.0,654.0,976.25,695.15
2018,9,21,14,45,869.5,87.0,2.25,32.75,613.0,945.73,678.83
2018,9,21,15,0,855.0,85.0,2.3,32.5,572.0,921.56,666.51
2018,9,21,15,15,835.0,82.0,2.3,32.5,525.0,878.68,640.66
2018,9,21,15,30,815.0,79.0,2.3,32.5,478.0,833.54,613.1
2018,9,21,15,45,787.0,76.0,2.45,31.65,428.0,779.72,582.17
2018,9,21,16,0,759.0,73.0,2.6,30.8,378.0,724.85,549.21
2018,9,21,16,15,718.5,68.0,2.6,29.9,325.0,657.28,505.04
2018,9,21,16,30,678.0,63.0,2.6,29.0,272.0,590.54,459.55
2018,9,21,16,45,617.0,57.5,2.55,28.1,220.0,515.68,404.74
2018,9,21,17,0,556.0,52.0,2.5,27.2,168.0,440.38,345.71
2018,9,21,17,15,456.0,43.5,2.3,25.95,120.5,343.56,267.18
2018,9,21,17,30,356.0,35.0,2.1,24.7,73.0,256.04,190.37
2018,9,21,17,45,212.5,22.5,1.9,23.45,41.5,142.3,19.05
2018,9,21,18,0,69.0,10.0,1.7,22.2,10.0,37.22,0.0
2018,9,21,18,15,34.5,5.0,1.65,21.6,5.0,0.0,0.0
2018,9,21,18,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2018,9,21,18,45,0.0,0.0,1.55,20.4,0.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,1.5,19.8,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,1.35,19.45,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,1.2,19.1,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,1.1,18.7,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,1.0,18.3,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,0.8,17.9,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,0.75,17.7,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,0.65,17.4,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,0.6,17.3,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,0.55,17.15,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,0.5,16.95,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,0.5,16.9,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,0.45,16.85,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,0.4,16.8,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,0.4,16.75,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,0.4,16.7,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,0.4,16.7,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,0.4,16.7,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,0.35,16.7,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,0.3,16.7,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,0.3,16.75,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,0.3,16.8,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,0.3,16.8,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,0.3,16.8,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,0.25,16.8,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,0.2,16.8,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,0.2,16.9,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,0.2,17.05,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,0.2,17.1,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,0.15,17.1,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,0.1,17.1,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,0.1,17.05,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,0.1,16.95,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,0.1,16.9,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,0.1,16.85,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,0.1,16.8,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,0.15,16.9,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2018,9,22,5,45,31.5,4.5,0.2,17.1,5.0,0.0,0.0
2018,9,22,6,0,63.0,9.0,0.2,17.2,10.0,8.19,0.0
2018,9,22,6,15,214.5,22.5,0.25,17.75,44.0,18.64,3.59
2018,9,22,6,30,366.0,36.0,0.3,18.3,78.0,29.38,19.16
2018,9,22,6,45,399.0,45.5,0.3,18.85,113.0,35.79,25.48
2018,9,22,7,0,432.0,55.0,0.3,19.4,148.0,41.92,31.14
2018,9,22,7,15,288.0,82.0,0.35,20.15,151.0,59.79,46.73
2018,9,22,7,30,144.0,109.0,0.4,20.9,154.0,84.98,68.24
2018,9,22,7,45,274.5,119.0,0.45,21.65,224.0,103.18,72.17
2018,9,22,8,0,405.0,129.0,0.5,22.4,294.0,144.03,94.79
2018,9,22,8,15,579.5,113.5,0.55,23.6,382.5,194.3,126.31
2018,9,22,8,30,754.0,98.0,0.6,24.8,471.0,264.23,176.87
2018,9,22,8,45,811.0,92.0,0.7,25.95,527.5,330.08,230.02
2018,9,22,9,0,868.0,86.0,0.8,27.1,584.0,400.55,286.08
2018,9,22,9,15,882.0,88.5,0.9,28.0,625.0,462.62,335.49
2018,9,22,9,30,896.0,91.0,1.0,28.9,666.0,524.69,383.07
2018,9,22,9,45,906.5,92.5,1.1,29.75,701.0,583.66,426.77
2018,9,22,10,0,917.0,94.0,1.2,30.6,736.0,641.66,468.17
2018,9,22,10,15,925.0,96.0,1.3,31.1,764.5,697.29,507.2
2018,9,22,10,30,933.0,98.0,1.4,31.6,793.0,751.18,543.96
2018,9,22,10,45,938.5,98.0,1.5,32.1,813.0,799.27,574.31
2018,9,22,11,0,944.0,98.0,1.6,32.6,833.0,844.86,602.5
2018,9,22,11,15,947.0,99.0,1.7,32.8,845.5,886.71,628.83
2018,9,22,11,30,950.0,100.0,1.8,33.0,858.0,925.49,653.12
2018,9,22,11,45,950.5,100.0,1.85,33.2,861.0,957.77,672.73
2018,9,22,12,0,951.0,100.0,1.9,33.4,864.0,986.47,690.16
2018,9,22,12,15,951.0,99.0,2.0,33.4,859.5,1009.94,705.59
2018,9,22,12,30,951.0,98.0,2.1,33.4,855.0,1029.56,718.81
2018,9,22,12,45,950.5,96.0,2.2,33.4,842.5,1043.64,728.8
2018,9,22,13,0,950.0,94.0,2.3,33.4,830.0,1053.68,736.5
2018,9,22,13,15,945.5,92.5,2.4,33.2,809.0,1056.21,740.39
2018,9,22,13,30,941.0,91.0,2.5,33.0,788.0,1054.62,741.93
2018,9,22,13,45,934.0,89.5,2.6,32.8,759.5,1046.44,739.55
2018,9,22,14,0,927.0,88.0,2.7,32.6,731.0,1034.28,734.81
2018,9,22,14,15,916.5,87.0,2.8,32.25,695.5,1015.39,726.34
2018,9,22,14,30,906.0,86.0,2.9,31.9,660.0,992.87,715.56
2018,9,22,14,45,892.0,83.5,3.0,31.55,618.0,961.7,699.1
2018,9,22,15,0,878.0,81.0,3.1,31.2,576.0,927.42,680.41
2018,9,22,15,15,858.0,78.5,3.1,31.2,529.0,884.84,654.27
2018,9,22,15,30,838.0,76.0,3.1,31.2,482.0,848.55,632.1
2018,9,22,15,45,810.5,72.5,3.15,30.15,431.0,793.74,599.59
2018,9,22,16,0,783.0,69.0,3.2,29.1,380.0,737.81,565.19
2018,9,22,16,15,743.5,64.5,3.05,28.25,326.5,670.74,520.05
2018,9,22,16,30,704.0,60.0,2.9,27.4,273.0,604.35,473.67
2018,9,22,16,45,643.5,54.0,2.75,26.5,220.0,523.18,413.63
2018,9,22,17,0,583.0,48.0,2.6,25.6,167.0,451.12,356.04
2018,9,22,17,15,481.5,40.5,2.35,24.45,119.0,353.73,276.01
2018,9,22,17,30,380.0,33.0,2.1,23.3,71.0,265.76,196.3
2018,9,22,17,45,219.0,20.5,1.8,22.15,39.5,141.4,0.0
2018,9,22,18,0,58.0,8.0,1.5,21.0,8.0,30.82,0.0
2018,9,22,18,15,29.0,4.0,1.4,20.45,4.0,0.0,0.0
2018,9,22,18,30,0.0,0.0,1.3,19.9,0.0,0.0,0.0
2018,9,22,18,45,0.0,0.0,1.25,19.35,0.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,1.2,18.8,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,1.15,18.45,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,1.1,18.1,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,1.05,17.75,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,0.95,17.2,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,0.9,16.75,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,0.9,16.35,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,0.9,16.05,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,0.9,15.75,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,0.85,15.35,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,0.8,15.05,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,0.8,14.75,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,0.8,14.65,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,0.85,14.35,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,0.95,14.05,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,1.05,14.15,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,9,23,5,45,42.0,5.5,1.1,14.5,6.0,0.0,0.0
2018,9,23,6,0,84.0,11.0,1.1,14.7,12.0,10.01,0.0
2018,9,23,6,15,167.0,23.0,1.2,15.3,37.5,18.16,2.0
2018,9,23,6,30,250.0,35.0,1.3,15.9,63.0,27.22,17.4
2018,9,23,6,45,315.5,48.5,1.35,16.55,103.0,37.11,26.8
2018,9,23,7,0,381.0,62.0,1.4,17.2,143.0,46.66,35.52
2018,9,23,7,15,381.5,79.5,1.4,17.95,179.5,58.49,45.98
2018,9,23,7,30,382.0,97.0,1.4,18.7,216.0,69.74,55.68
2018,9,23,7,45,431.5,108.5,1.35,19.45,265.5,99.48,65.62
2018,9,23,8,0,481.0,120.0,1.3,20.2,315.0,146.27,94.56
2018,9,23,8,15,623.5,106.5,1.3,21.2,392.5,196.83,128.34
2018,9,23,8,30,766.0,93.0,1.3,22.2,470.0,266.88,181.49
2018,9,23,8,45,822.0,87.0,1.3,23.2,526.0,329.48,233.36
2018,9,23,9,0,878.0,81.0,1.3,24.2,582.0,400.2,290.86
2018,9,23,9,15,890.5,83.5,1.4,25.2,622.5,462.12,341.17
2018,9,23,9,30,903.0,86.0,1.5,26.2,663.0,523.84,389.43
2018,9,23,9,45,911.5,88.5,1.6,27.15,697.0,582.94,433.98
2018,9,23,10,0,920.0,91.0,1.7,28.1,731.0,640.87,475.99
2018,9,23,10,15,927.5,92.0,1.8,28.65,759.0,695.27,514.91
2018,9,23,10,30,935.0,93.0,1.9,29.2,787.0,747.85,551.46
2018,9,23,10,45,940.5,93.5,1.95,29.7,807.0,796.38,582.17
2018,9,23,11,0,946.0,94.0,2.0,30.2,827.0,842.42,610.76
2018,9,23,11,15,948.5,95.0,2.1,30.5,839.0,883.81,636.97
2018,9,23,11,30,951.0,96.0,2.2,30.8,851.0,922.08,661.06
2018,9,23,11,45,952.0,96.0,2.3,31.1,854.5,954.69,681.47
2018,9,23,12,0,953.0,96.0,2.4,31.4,858.0,983.75,699.66
2018,9,23,12,15,953.0,95.0,2.5,31.45,853.5,1007.11,715.03
2018,9,23,12,30,953.0,94.0,2.6,31.5,849.0,1026.61,728.14
2018,9,23,12,45,952.0,92.5,2.7,31.6,836.5,1040.63,737.82
2018,9,23,13,0,951.0,91.0,2.8,31.7,824.0,1050.6,745.14
2018,9,23,13,15,892.0,111.0,2.9,31.55,784.0,1023.19,729.85
2018,9,23,13,30,833.0,131.0,3.0,31.4,744.0,1002.67,719.19
2018,9,23,13,45,873.0,111.0,3.1,31.25,731.5,1009.66,726.12
2018,9,23,14,0,913.0,91.0,3.2,31.1,719.0,1022.96,737.05
2018,9,23,14,15,909.5,86.0,3.3,30.8,685.0,1006.21,729.21
2018,9,23,14,30,906.0,81.0,3.4,30.5,651.0,985.55,719.08
2018,9,23,14,45,881.0,81.0,3.45,30.2,605.5,946.92,696.7
2018,9,23,15,0,856.0,81.0,3.5,29.9,560.0,905.72,672.43
2018,9,23,15,15,813.5,82.5,3.5,29.9,507.0,857.4,641.87
2018,9,23,15,30,771.0,84.0,3.5,29.9,454.0,798.78,603.73
2018,9,23,15,45,729.5,80.5,3.65,28.85,400.5,734.37,563.7
2018,9,23,16,0,688.0,77.0,3.8,27.8,347.0,674.49,525.32
2018,9,23,16,15,698.0,66.5,3.7,26.95,307.0,637.15,500.85
2018,9,23,16,30,708.0,56.0,3.6,26.1,267.0,600.94,475.93
2018,9,23,16,45,647.0,51.0,3.5,25.25,214.5,520.67,415.53
2018,9,23,17,0,586.0,46.0,3.4,24.4,162.0,449.31,357.48
2018,9,23,17,15,474.0,38.5,3.15,23.3,114.0,346.14,271.7
2018,9,23,17,30,362.0,31.0,2.9,22.2,66.0,253.78,185.81
2018,9,23,17,45,206.5,18.5,2.7,21.15,36.0,131.8,0.0
2018,9,23,18,0,51.0,6.0,2.5,20.1,6.0,5.46,0.0
2018,9,23,18,15,25.5,3.0,2.4,19.5,3.0,0.0,0.0
2018,9,23,18,30,0.0,0.0,2.3,18.9,0.0,0.0,0.0
2018,9,23,18,45,0.0,0.0,2.15,18.35,0.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,2.0,17.8,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,1.8,17.45,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,1.6,17.1,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,1.4,16.75,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,1.15,16.15,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,1.0,15.65,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,0.9,15.25,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,0.85,14.95,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,0.8,14.55,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,0.8,14.45,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,0.8,14.35,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,0.8,14.25,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,0.75,14.15,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,0.75,14.1,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,0.8,13.85,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,0.8,13.75,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,0.8,13.65,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,0.75,13.6,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,0.65,13.55,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,0.6,13.65,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,9,24,5,45,47.0,5.0,0.6,13.95,5.5,0.0,0.0
2018,9,24,6,0,94.0,10.0,0.6,14.1,11.0,9.1,0.0
2018,9,24,6,15,257.0,21.5,0.75,14.8,45.0,17.95,0.2
2018,9,24,6,30,420.0,33.0,0.9,15.5,79.0,26.94,17.12
2018,9,24,6,45,487.5,41.5,1.05,16.2,123.0,32.76,23.03
2018,9,24,7,0,555.0,50.0,1.2,16.9,167.0,38.41,28.31
2018,9,24,7,15,642.5,53.5,1.25,17.8,225.0,43.67,33.01
2018,9,24,7,30,730.0,57.0,1.3,18.7,283.0,45.55,34.56
2018,9,24,7,45,717.5,68.0,1.35,19.55,323.0,87.23,47.6
2018,9,24,8,0,705.0,79.0,1.4,20.4,363.0,140.38,80.27
2018,9,24,8,15,721.5,87.5,1.5,21.55,410.0,199.13,126.1
2018,9,24,8,30,738.0,96.0,1.6,22.7,457.0,259.65,176.87
2018,9,24,8,45,708.5,115.5,1.65,23.85,488.5,317.12,226.86
2018,9,24,9,0,679.0,135.0,1.7,25.0,520.0,370.55,272.06
2018,9,24,9,15,696.5,140.5,1.8,25.9,560.0,427.49,317.83
2018,9,24,9,30,714.0,146.0,1.9,26.8,600.0,485.37,362.76
2018,9,24,9,45,812.5,119.0,1.95,27.7,661.5,558.5,417.35
2018,9,24,10,0,911.0,92.0,2.0,28.6,723.0,636.69,474.1
2018,9,24,10,15,916.0,94.0,2.0,29.05,749.5,689.95,511.8
2018,9,24,10,30,921.0,96.0,2.0,29.5,776.0,741.18,547.04
2018,9,24,10,45,847.5,132.5,2.0,30.0,771.0,770.52,564.83
2018,9,24,11,0,774.0,169.0,2.0,30.5,766.0,790.82,576.22
2018,9,24,11,15,678.0,217.5,2.0,30.7,746.0,794.4,576.25
2018,9,24,11,30,582.0,266.0,2.0,30.9,726.0,784.9,567.57
2018,9,24,11,45,604.5,257.5,1.95,31.15,737.0,822.9,592.31
2018,9,24,12,0,627.0,249.0,1.9,31.4,748.0,857.2,613.95
2018,9,24,12,15,725.5,201.0,1.85,31.45,775.0,921.04,655.45
2018,9,24,12,30,824.0,153.0,1.8,31.5,802.0,976.14,688.92
2018,9,24,12,45,882.0,123.5,1.75,31.6,808.0,1005.78,706.16
2018,9,24,13,0,940.0,94.0,1.7,31.7,814.0,1042.45,727.87
2018,9,24,13,15,934.5,93.0,1.65,31.65,792.5,1044.31,728.71
2018,9,24,13,30,929.0,92.0,1.6,31.6,771.0,1042.09,727.61
2018,9,24,13,45,920.5,91.0,1.6,31.6,742.0,1032.88,723.05
2018,9,24,14,0,912.0,90.0,1.6,31.6,713.0,1019.75,716.31
2018,9,24,14,15,900.5,88.0,1.6,31.4,677.0,998.7,705.41
2018,9,24,14,30,889.0,86.0,1.6,31.2,641.0,974.08,692.4
2018,9,24,14,45,874.0,84.0,1.6,31.0,599.5,942.78,675.18
2018,9,24,15,0,859.0,82.0,1.6,30.8,558.0,908.49,655.97
2018,9,24,15,15,838.0,79.0,1.6,30.8,511.0,873.73,635.75
2018,9,24,15,30,817.0,76.0,1.6,30.8,464.0,827.52,607.71
2018,9,24,15,45,788.0,72.5,1.65,30.1,413.5,772.11,575.09
2018,9,24,16,0,759.0,69.0,1.7,29.4,363.0,715.78,540.65
2018,9,24,16,15,716.0,65.0,1.7,28.45,310.5,647.65,496.48
2018,9,24,16,30,673.0,61.0,1.7,27.5,258.0,585.14,454.29
2018,9,24,16,45,607.0,55.5,1.7,26.6,206.0,503.07,394.06
2018,9,24,17,0,541.0,50.0,1.7,25.7,154.0,425.45,333.07
2018,9,24,17,15,420.5,41.5,1.7,24.45,107.0,318.35,246.36
2018,9,24,17,30,300.0,33.0,1.7,23.2,60.0,222.38,157.74
2018,9,24,17,45,166.5,19.5,1.65,21.95,32.5,93.57,0.0
2018,9,24,18,0,33.0,6.0,1.6,20.7,5.0,0.0,0.0
2018,9,24,18,15,16.5,3.0,1.6,20.15,2.5,0.0,0.0
2018,9,24,18,30,0.0,0.0,1.6,19.6,0.0,0.0,0.0
2018,9,24,18,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,1.5,18.4,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,1.4,18.1,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,1.3,17.8,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,1.2,17.45,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,0.75,16.55,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,0.6,16.4,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,0.5,16.3,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,0.4,16.2,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,0.3,16.1,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,0.2,16.05,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,0.2,16.1,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,0.15,16.1,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,0.1,16.1,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,0.1,16.15,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,0.1,16.2,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,0.15,16.3,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,0.2,16.4,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,0.25,16.35,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,0.3,16.3,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,0.35,16.3,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,0.4,16.3,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,0.45,16.1,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,0.5,15.9,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,0.55,15.75,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,0.6,15.6,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,0.6,15.45,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,0.5,15.05,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,0.35,14.95,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,0.3,14.9,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,0.3,14.85,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,0.3,14.8,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,0.3,14.8,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,0.3,14.8,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,0.5,15.2,0.0,0.0,0.0
2018,9,25,5,45,36.5,4.0,0.55,15.4,4.5,0.0,0.0
2018,9,25,6,0,73.0,8.0,0.6,15.6,9.0,7.28,0.0
2018,9,25,6,15,229.5,20.5,0.65,16.5,41.5,17.07,0.0
2018,9,25,6,30,386.0,33.0,0.7,17.4,74.0,26.99,16.9
2018,9,25,6,45,463.5,41.5,0.75,18.25,118.0,32.8,22.82
2018,9,25,7,0,541.0,50.0,0.8,19.1,162.0,38.46,28.08
2018,9,25,7,15,523.0,66.5,0.8,19.9,200.0,50.11,38.33
2018,9,25,7,30,505.0,83.0,0.8,20.7,238.0,61.13,47.79
2018,9,25,7,45,642.5,75.5,0.8,21.45,309.0,85.63,47.8
2018,9,25,8,0,780.0,68.0,0.8,22.2,380.0,144.13,79.42
2018,9,25,8,15,813.0,70.0,0.8,23.35,431.5,204.69,125.41
2018,9,25,8,30,846.0,72.0,0.8,24.5,483.0,272.47,180.89
2018,9,25,8,45,864.5,74.5,0.8,25.65,529.0,335.28,233.44
2018,9,25,9,0,883.0,77.0,0.8,26.8,575.0,399.16,285.53
2018,9,25,9,15,897.0,78.5,0.7,27.5,615.5,460.98,334.2
2018,9,25,9,30,911.0,80.0,0.6,28.2,656.0,522.73,380.4
2018,9,25,9,45,921.5,81.5,0.55,28.95,690.5,582.24,423.07
2018,9,25,10,0,932.0,83.0,0.5,29.7,725.0,640.74,462.98
2018,9,25,10,15,939.0,84.0,0.5,30.1,752.5,695.2,499.77
2018,9,25,10,30,946.0,85.0,0.5,30.5,780.0,747.74,533.86
2018,9,25,10,45,950.5,86.0,0.5,30.85,799.5,796.28,562.66
2018,9,25,11,0,955.0,87.0,0.5,31.2,819.0,842.22,589.39
2018,9,25,11,15,958.0,87.5,0.5,31.45,831.0,883.6,613.18
2018,9,25,11,30,961.0,88.0,0.5,31.7,843.0,921.85,634.86
2018,9,25,11,45,961.5,88.5,0.5,31.95,846.5,954.58,653.07
2018,9,25,12,0,962.0,89.0,0.5,32.2,850.0,983.7,669.11
2018,9,25,12,15,960.0,88.5,0.5,32.3,844.0,1005.65,681.37
2018,9,25,12,30,958.0,88.0,0.5,32.4,838.0,1023.63,691.48
2018,9,25,12,45,954.0,88.0,0.5,32.55,824.5,1036.22,698.47
2018,9,25,13,0,950.0,88.0,0.5,32.7,811.0,1044.71,703.29
2018,9,25,13,15,944.5,87.0,0.6,32.7,789.5,1046.46,707.22
2018,9,25,13,30,939.0,86.0,0.7,32.7,768.0,1044.09,708.98
2018,9,25,13,45,931.5,85.0,0.8,32.65,739.5,1035.69,707.45
2018,9,25,14,0,924.0,84.0,0.9,32.6,711.0,1023.33,703.68
2018,9,25,14,15,913.0,82.5,1.0,32.5,675.5,1003.09,695.33
2018,9,25,14,30,902.0,81.0,1.1,32.4,640.0,979.25,684.74
2018,9,25,14,45,887.5,78.5,1.2,32.25,598.0,947.43,669.16
2018,9,25,15,0,873.0,76.0,1.3,32.1,556.0,912.54,651.36
2018,9,25,15,15,853.0,73.5,1.3,32.1,509.0,869.92,626.49
2018,9,25,15,30,833.0,71.0,1.3,32.1,462.0,833.55,605.35
2018,9,25,15,45,805.0,68.0,1.45,31.45,411.5,779.11,574.89
2018,9,25,16,0,777.0,65.0,1.6,30.8,361.0,723.65,542.32
2018,9,25,16,15,736.0,61.0,1.5,29.85,308.5,656.42,498.5
2018,9,25,16,30,695.0,57.0,1.4,28.9,256.0,590.05,453.39
2018,9,25,16,45,632.0,50.5,1.35,27.95,203.5,507.34,393.59
2018,9,25,17,0,569.0,44.0,1.3,27.0,151.0,434.07,336.15
2018,9,25,17,15,460.5,36.5,1.25,25.8,105.0,334.35,255.44
2018,9,25,17,30,352.0,29.0,1.2,24.6,59.0,244.33,166.67
2018,9,25,17,45,200.0,17.5,1.2,23.35,32.0,106.57,0.0
2018,9,25,18,0,48.0,6.0,1.2,22.1,5.0,0.0,0.0
2018,9,25,18,15,24.0,3.0,1.15,21.6,2.5,0.0,0.0
2018,9,25,18,30,0.0,0.0,1.1,21.1,0.0,0.0,0.0
2018,9,25,18,45,0.0,0.0,1.0,20.6,0.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,0.9,20.1,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,0.9,19.8,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,0.85,19.2,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,0.8,18.9,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,0.8,18.7,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,0.75,18.3,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,0.7,18.1,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,0.7,17.9,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,0.7,17.8,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,0.65,17.6,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,0.6,17.45,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,0.6,17.4,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,0.6,17.3,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,0.6,17.2,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,0.6,17.15,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,0.6,17.1,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,0.6,17.1,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,0.6,17.1,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,0.55,17.1,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,0.5,17.1,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,0.5,17.05,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,0.45,16.95,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,0.4,16.9,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,0.4,16.85,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,0.4,16.8,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,0.35,16.75,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,0.3,16.7,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,0.3,16.7,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,0.3,16.7,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,0.25,16.65,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,0.2,16.6,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,0.2,16.55,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,0.2,16.5,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,0.2,16.4,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,0.2,16.3,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,0.25,16.4,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2018,9,26,5,45,16.0,3.0,0.35,16.65,3.0,0.0,0.0
2018,9,26,6,0,32.0,6.0,0.4,16.8,6.0,5.46,0.0
2018,9,26,6,15,72.0,19.5,0.45,17.55,25.5,15.92,0.0
2018,9,26,6,30,112.0,33.0,0.5,18.3,45.0,26.6,16.38
2018,9,26,6,45,187.0,44.5,0.55,19.05,77.5,33.82,23.6
2018,9,26,7,0,262.0,56.0,0.6,19.8,110.0,41.89,30.95
2018,9,26,7,15,314.5,73.5,0.6,20.55,156.0,53.99,41.58
2018,9,26,7,30,367.0,91.0,0.6,21.3,202.0,65.63,51.54
2018,9,26,7,45,341.0,115.0,0.6,22.05,233.0,100.73,68.17
2018,9,26,8,0,315.0,139.0,0.6,22.8,264.0,145.4,99.61
2018,9,26,8,15,453.5,134.5,0.65,23.9,340.0,189.16,127.59
2018,9,26,8,30,592.0,130.0,0.7,25.0,416.0,253.92,174.82
2018,9,26,8,45,729.5,105.0,0.75,26.05,491.0,315.38,221.57
2018,9,26,9,0,867.0,80.0,0.8,27.1,566.0,396.27,283.59
2018,9,26,9,15,879.0,83.0,0.85,28.2,606.0,457.67,332.03
2018,9,26,9,30,891.0,86.0,0.9,29.3,646.0,518.85,378.36
2018,9,26,9,45,886.5,93.0,1.0,30.35,675.5,574.34,419.17
2018,9,26,10,0,882.0,100.0,1.1,31.4,705.0,627.37,456.6
2018,9,26,10,15,901.5,97.0,1.1,32.05,736.0,683.72,494.99
2018,9,26,10,30,921.0,94.0,1.1,32.7,767.0,739.34,531.51
2018,9,26,10,45,926.5,94.5,1.05,33.35,786.5,787.06,559.27
2018,9,26,11,0,932.0,95.0,1.0,34.0,806.0,832.31,584.7
2018,9,26,11,15,911.5,106.5,1.0,34.35,810.5,864.83,603.17
2018,9,26,11,30,891.0,118.0,1.0,34.7,815.0,892.77,618.83
2018,9,26,11,45,869.5,128.5,1.0,35.0,811.0,922.69,635.79
2018,9,26,12,0,848.0,139.0,1.0,35.3,807.0,941.04,645.68
2018,9,26,12,15,858.0,134.0,0.9,35.4,806.0,967.98,659.65
2018,9,26,12,30,868.0,129.0,0.8,35.5,805.0,991.63,671.33
2018,9,26,12,45,818.0,148.0,0.75,35.6,776.5,979.74,663.13
2018,9,26,13,0,768.0,167.0,0.7,35.7,748.0,970.02,656.81
2018,9,26,13,15,708.0,184.0,0.6,35.6,708.5,937.89,636.86
2018,9,26,13,30,648.0,201.0,0.5,35.5,669.0,901.36,614.6
2018,9,26,13,45,563.5,223.0,0.4,35.45,618.5,836.28,574.09
2018,9,26,14,0,479.0,245.0,0.3,35.4,568.0,776.86,535.97
2018,9,26,14,15,403.5,251.5,0.4,35.1,514.0,707.72,495.13
2018,9,26,14,30,328.0,258.0,0.5,34.8,460.0,621.92,442.26
2018,9,26,14,45,268.0,248.0,0.55,34.55,405.5,550.47,396.64
2018,9,26,15,0,208.0,238.0,0.6,34.3,351.0,462.55,338.18
2018,9,26,15,15,170.0,218.5,0.6,34.3,305.5,403.03,297.52
2018,9,26,15,30,132.0,199.0,0.6,34.3,260.0,344.9,256.56
2018,9,26,15,45,301.0,153.0,1.0,33.3,272.0,442.64,335.34
2018,9,26,16,0,470.0,107.0,1.4,32.3,284.0,527.33,402.77
2018,9,26,16,15,462.0,93.5,1.5,31.2,246.0,486.46,375.12
2018,9,26,16,30,454.0,80.0,1.6,30.1,208.0,444.68,346.09
2018,9,26,16,45,431.0,67.0,1.7,29.0,168.0,397.56,310.69
2018,9,26,17,0,408.0,54.0,1.8,27.9,128.0,345.97,269.47
2018,9,26,17,15,302.0,41.5,1.75,26.7,86.5,248.0,189.31
2018,9,26,17,30,196.0,29.0,1.7,25.5,45.0,162.59,105.14
2018,9,26,17,45,104.5,15.5,1.65,24.25,23.5,61.23,0.0
2018,9,26,18,0,13.0,2.0,1.6,23.0,2.0,0.0,0.0
2018,9,26,18,15,6.5,1.0,1.55,22.45,1.0,0.0,0.0
2018,9,26,18,30,0.0,0.0,1.5,21.9,0.0,0.0,0.0
2018,9,26,18,45,0.0,0.0,1.5,21.4,0.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,1.5,20.9,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,1.35,20.6,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,1.2,20.3,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,0.9,19.7,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,0.85,19.55,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,0.8,19.4,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,0.75,19.2,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,0.65,18.9,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,0.6,18.8,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,0.55,18.7,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,0.5,18.6,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,0.5,18.55,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,0.45,18.45,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,0.4,18.4,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,0.45,18.4,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,0.5,18.4,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,0.5,18.35,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,0.5,18.3,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,0.5,18.35,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,0.5,18.4,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,0.5,18.45,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,0.5,18.55,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,0.5,18.6,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,0.45,18.6,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,0.4,18.6,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,0.4,18.6,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,0.4,18.6,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,0.35,18.65,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,0.3,18.7,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,0.35,18.7,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,0.4,18.7,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,0.4,18.7,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,0.4,18.7,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,0.5,18.65,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,0.6,18.6,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,0.7,18.4,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,0.75,18.4,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,9,27,5,45,24.0,3.5,0.85,18.35,3.5,0.0,0.0
2018,9,27,6,0,48.0,7.0,0.9,18.3,7.0,6.37,0.0
2018,9,27,6,15,128.0,20.0,1.05,18.65,30.5,15.82,0.0
2018,9,27,6,30,208.0,33.0,1.2,19.0,54.0,25.71,15.41
2018,9,27,6,45,161.0,46.0,1.35,19.35,68.0,36.68,25.95
2018,9,27,7,0,114.0,59.0,1.5,19.7,82.0,46.18,34.63
2018,9,27,7,15,73.5,78.5,1.5,20.1,95.0,62.89,49.35
2018,9,27,7,30,33.0,98.0,1.5,20.5,108.0,79.97,64.12
2018,9,27,7,45,62.5,111.0,1.5,20.95,134.0,94.62,71.26
2018,9,27,8,0,92.0,124.0,1.5,21.4,160.0,111.98,82.9
2018,9,27,8,15,48.0,137.0,1.4,22.0,156.0,124.67,94.52
2018,9,27,8,30,4.0,150.0,1.3,22.6,152.0,130.66,100.6
2018,9,27,8,45,137.5,155.0,1.25,23.25,231.5,176.32,132.85
2018,9,27,9,0,271.0,160.0,1.2,23.9,311.0,240.34,180.92
2018,9,27,9,15,523.0,138.0,1.15,24.6,455.5,352.36,264.73
2018,9,27,9,30,775.0,116.0,1.1,25.3,600.0,490.15,366.19
2018,9,27,9,45,781.5,120.5,1.1,26.0,631.0,544.04,405.86
2018,9,27,10,0,788.0,125.0,1.1,26.7,662.0,596.92,443.86
2018,9,27,10,15,702.0,155.5,1.1,27.1,648.0,614.34,455.66
2018,9,27,10,30,616.0,186.0,1.1,27.5,634.0,621.95,460.01
2018,9,27,10,45,681.0,171.0,1.15,27.9,678.0,687.76,506.06
2018,9,27,11,0,746.0,156.0,1.2,28.3,722.0,756.19,552.33
2018,9,27,11,15,653.0,200.0,1.2,28.4,701.0,757.25,550.5
2018,9,27,11,30,560.0,244.0,1.2,28.5,680.0,744.48,540.09
2018,9,27,11,45,514.5,271.0,1.25,28.65,672.5,753.98,545.64
2018,9,27,12,0,469.0,298.0,1.3,28.8,665.0,759.0,547.91
2018,9,27,12,15,537.0,263.5,1.3,28.8,681.5,803.24,579.0
2018,9,27,12,30,605.0,229.0,1.3,28.8,698.0,852.12,612.29
2018,9,27,12,45,754.5,164.0,1.35,28.8,738.5,941.23,670.23
2018,9,27,13,0,904.0,99.0,1.4,28.8,779.0,1010.37,713.48
2018,9,27,13,15,757.5,151.0,1.4,28.85,710.0,942.33,670.82
2018,9,27,13,30,611.0,203.0,1.4,28.9,641.0,866.16,623.82
2018,9,27,13,45,466.0,244.5,1.45,28.9,571.0,763.26,555.81
2018,9,27,14,0,321.0,286.0,1.5,28.9,501.0,649.39,477.99
2018,9,27,14,15,350.0,263.5,1.55,28.85,486.5,651.38,482.82
2018,9,27,14,30,379.0,241.0,1.6,28.8,472.0,650.67,484.88
2018,9,27,14,45,322.5,234.5,1.65,28.7,421.5,585.66,440.12
2018,9,27,15,0,266.0,228.0,1.7,28.6,371.0,521.73,395.5
2018,9,27,15,15,293.5,198.5,1.7,28.6,343.5,506.12,386.95
2018,9,27,15,30,321.0,169.0,1.7,28.6,316.0,487.21,375.5
2018,9,27,15,45,304.5,151.5,1.85,27.9,278.5,443.57,345.8
2018,9,27,16,0,288.0,134.0,2.0,27.2,241.0,399.9,315.09
2018,9,27,16,15,195.0,119.5,2.0,26.35,187.0,302.96,240.36
2018,9,27,16,30,102.0,105.0,2.0,25.5,133.0,200.41,158.73
2018,9,27,16,45,66.0,83.0,2.0,24.65,99.5,136.12,106.67
2018,9,27,17,0,30.0,61.0,2.0,23.8,66.0,86.67,65.43
2018,9,27,17,15,26.0,41.5,2.0,22.95,45.0,61.6,43.94
2018,9,27,17,30,22.0,22.0,2.0,22.1,24.0,34.23,16.79
2018,9,27,17,45,18.0,11.5,2.05,21.2,12.5,18.54,0.0
2018,9,27,18,0,14.0,1.0,2.1,20.3,1.0,0.0,0.0
2018,9,27,18,15,7.0,0.5,2.05,19.85,0.5,0.0,0.0
2018,9,27,18,30,0.0,0.0,2.0,19.4,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,2.0,18.6,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,1.95,18.35,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,1.9,18.1,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,1.85,17.9,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,1.8,17.7,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,1.75,17.55,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,1.7,17.4,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,1.65,17.25,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,1.6,17.1,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,1.5,16.9,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,1.5,16.75,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,1.5,16.6,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,1.4,16.45,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,1.25,16.1,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,1.15,15.75,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,1.05,15.4,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,1.0,15.05,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,1.0,14.75,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,1.0,14.45,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,1.0,13.85,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,1.0,13.75,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,1.05,13.75,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,1.15,13.9,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,9,28,5,45,0.0,0.5,1.25,14.1,0.5,0.0,0.0
2018,9,28,6,0,0.0,1.0,1.3,14.2,1.0,0.91,0.0
2018,9,28,6,15,0.0,5.0,1.3,14.55,5.0,4.38,0.0
2018,9,28,6,30,0.0,9.0,1.3,14.9,9.0,7.9,0.87
2018,9,28,6,45,9.0,9.0,1.3,15.2,11.0,8.16,1.5
2018,9,28,7,0,18.0,9.0,1.3,15.5,13.0,7.46,0.98
2018,9,28,7,15,9.0,15.0,1.25,15.95,17.0,13.49,6.41
2018,9,28,7,30,0.0,21.0,1.2,16.4,21.0,18.47,10.86
2018,9,28,7,45,0.0,45.5,1.1,16.9,45.5,40.13,28.53
2018,9,28,8,0,0.0,70.0,1.0,17.4,70.0,61.89,46.66
2018,9,28,8,15,0.0,66.0,1.0,18.1,66.0,58.34,43.39
2018,9,28,8,30,0.0,62.0,1.0,18.8,62.0,54.8,40.18
2018,9,28,8,45,0.0,80.0,1.0,19.5,80.0,70.81,53.11
2018,9,28,9,0,0.0,98.0,1.0,20.2,98.0,86.7,65.7
2018,9,28,9,15,1.5,101.0,1.1,20.95,102.0,90.07,68.01
2018,9,28,9,30,3.0,104.0,1.2,21.7,106.0,93.61,70.49
2018,9,28,9,45,6.5,139.5,1.3,22.5,144.0,127.14,96.81
2018,9,28,10,0,10.0,175.0,1.4,23.3,182.0,161.39,123.19
2018,9,28,10,15,12.5,208.5,1.5,23.95,217.5,194.03,147.94
2018,9,28,10,30,15.0,242.0,1.6,24.6,253.0,227.42,172.91
2018,9,28,10,45,17.5,254.0,1.7,25.25,267.0,241.8,183.22
2018,9,28,11,0,20.0,266.0,1.8,25.9,281.0,256.5,193.8
2018,9,28,11,15,77.0,282.0,1.95,26.4,341.5,329.55,249.63
2018,9,28,11,30,134.0,298.0,2.1,26.9,402.0,410.82,310.19
2018,9,28,11,45,356.0,247.5,2.25,27.4,524.5,589.73,443.56
2018,9,28,12,0,578.0,197.0,2.4,27.9,647.0,760.25,565.18
2018,9,28,12,15,686.0,170.0,2.5,28.2,701.0,850.16,625.01
2018,9,28,12,30,794.0,143.0,2.6,28.5,755.0,935.06,680.42
2018,9,28,12,45,853.0,119.0,2.7,28.75,766.0,970.33,703.11
2018,9,28,13,0,912.0,95.0,2.8,29.0,777.0,1012.85,730.91
2018,9,28,13,15,907.0,94.0,2.9,29.0,756.5,1014.68,733.32
2018,9,28,13,30,902.0,93.0,3.0,29.0,736.0,1012.56,733.71
2018,9,28,13,45,895.0,91.0,3.1,29.0,707.5,1003.39,729.7
2018,9,28,14,0,888.0,89.0,3.2,29.0,679.0,990.39,723.35
2018,9,28,14,15,878.0,86.5,3.35,28.7,644.0,970.15,713.54
2018,9,28,14,30,868.0,84.0,3.5,28.4,609.0,946.4,701.37
2018,9,28,14,45,853.5,81.5,3.6,28.1,568.0,915.11,683.66
2018,9,28,15,0,839.0,79.0,3.7,27.8,527.0,890.08,670.07
