Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,8,16,0,748.0,52.0,2.4,25.9,288.0,663.95,517.62
2018,10,8,16,15,694.5,48.5,2.1,24.9,237.0,590.38,464.46
2018,10,8,16,30,641.0,45.0,1.8,23.9,186.0,518.95,410.39
2018,10,8,16,45,553.0,39.0,1.5,22.9,137.5,425.17,334.89
2018,10,8,17,0,465.0,33.0,1.2,21.9,89.0,345.2,265.1
2018,10,8,17,15,305.5,23.5,1.15,21.15,53.0,218.08,124.2
2018,10,8,17,30,146.0,14.0,1.1,20.4,17.0,82.6,0.0
2018,10,8,17,45,73.0,7.0,1.05,19.65,8.5,0.0,0.0
2018,10,8,18,0,0.0,0.0,1.0,18.9,0.0,0.0,0.0
2018,10,8,18,15,0.0,0.0,1.0,18.7,0.0,0.0,0.0
2018,10,8,18,30,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2018,10,8,18,45,0.0,0.0,0.95,18.25,0.0,0.0,0.0
2018,10,8,19,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,0.85,17.9,0.0,0.0,0.0
2018,10,8,19,30,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,10,8,19,45,0.0,0.0,0.75,17.7,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,0.7,17.55,0.0,0.0,0.0
2018,10,8,20,30,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,10,8,20,45,0.0,0.0,0.65,17.4,0.0,0.0,0.0
2018,10,8,21,0,0.0,0.0,0.6,17.3,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,0.55,17.25,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,0.5,17.2,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,0.45,17.1,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,0.35,16.85,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,0.3,16.7,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,0.2,16.6,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,0.1,16.5,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,0.15,16.4,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,0.2,16.3,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,0.25,16.2,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,0.3,16.1,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,0.3,15.95,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,0.3,15.8,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,0.35,15.7,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,0.4,15.6,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,0.4,15.4,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,0.45,15.3,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,0.5,15.2,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,0.55,15.15,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,0.65,14.8,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,0.8,14.65,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,0.95,14.25,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,10,9,5,45,0.0,0.0,1.0,14.05,0.0,0.0,0.0
2018,10,9,6,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,10,9,6,15,129.0,11.5,1.05,14.7,20.0,10.46,0.0
2018,10,9,6,30,258.0,23.0,1.1,15.4,40.0,19.09,4.76
2018,10,9,6,45,407.5,31.5,1.15,16.05,86.0,25.3,15.88
2018,10,9,7,0,557.0,40.0,1.2,16.7,132.0,34.36,24.42
2018,10,9,7,15,528.5,53.0,1.2,17.5,164.5,40.69,30.25
2018,10,9,7,30,500.0,66.0,1.2,18.3,197.0,49.35,37.92
2018,10,9,7,45,415.5,93.5,1.2,19.05,217.5,91.62,59.14
2018,10,9,8,0,331.0,121.0,1.2,19.8,238.0,134.24,91.52
2018,10,9,8,15,504.5,109.0,1.1,20.75,316.0,181.48,121.86
2018,10,9,8,30,678.0,97.0,1.0,21.7,394.0,250.46,172.8
2018,10,9,8,45,779.0,82.0,0.95,22.65,457.0,315.69,225.07
2018,10,9,9,0,880.0,67.0,0.9,23.6,520.0,390.14,284.32
2018,10,9,9,15,891.5,70.0,0.85,24.15,559.0,451.28,333.95
2018,10,9,9,30,903.0,73.0,0.8,24.7,598.0,512.05,381.21
2018,10,9,9,45,910.0,76.5,0.8,25.25,630.5,570.26,424.93
2018,10,9,10,0,917.0,80.0,0.8,25.8,663.0,627.1,465.89
2018,10,9,10,15,924.5,81.0,0.8,26.2,689.0,680.11,503.02
2018,10,9,10,30,932.0,82.0,0.8,26.6,715.0,731.23,537.65
2018,10,9,10,45,937.0,82.0,0.75,27.0,733.0,777.35,565.28
2018,10,9,11,0,942.0,82.0,0.7,27.4,751.0,820.88,590.65
2018,10,9,11,15,945.0,82.5,0.8,27.65,761.5,860.53,616.0
2018,10,9,11,30,948.0,83.0,0.9,27.9,772.0,897.06,639.32
2018,10,9,11,45,948.5,83.5,1.0,28.2,774.5,928.12,659.08
2018,10,9,12,0,949.0,84.0,1.1,28.5,777.0,955.61,676.68
2018,10,9,12,15,946.0,84.0,1.2,28.55,770.0,975.61,690.42
2018,10,9,12,30,943.0,84.0,1.3,28.6,763.0,991.69,701.92
2018,10,9,12,45,938.0,84.0,1.45,28.7,748.5,1001.89,710.59
2018,10,9,13,0,933.0,84.0,1.6,28.8,734.0,1008.06,716.89
2018,10,9,13,15,926.0,84.0,1.75,28.7,712.0,1008.29,720.14
2018,10,9,13,30,919.0,84.0,1.9,28.6,690.0,1004.55,721.01
2018,10,9,13,45,908.0,82.5,2.0,28.45,659.5,991.19,715.38
2018,10,9,14,0,897.0,81.0,2.1,28.3,629.0,974.07,707.44
2018,10,9,14,15,872.5,82.0,2.3,27.95,589.0,943.62,692.37
2018,10,9,14,30,848.0,83.0,2.5,27.6,549.0,919.79,681.35
2018,10,9,14,45,757.0,97.5,2.65,27.25,490.0,839.05,630.91
2018,10,9,15,0,666.0,112.0,2.8,26.9,431.0,764.64,583.5
2018,10,9,15,15,486.5,131.5,2.8,26.9,352.0,607.1,472.43
2018,10,9,15,30,307.0,151.0,2.8,26.9,273.0,450.87,354.91
2018,10,9,15,45,444.5,112.0,3.05,25.85,263.0,520.45,413.78
2018,10,9,16,0,582.0,73.0,3.3,24.8,253.0,567.53,452.97
2018,10,9,16,15,565.0,63.0,3.2,23.9,212.0,518.93,416.64
2018,10,9,16,30,548.0,53.0,3.1,23.0,171.0,469.97,377.69
2018,10,9,16,45,463.0,44.5,3.05,22.15,125.5,379.98,303.39
2018,10,9,17,0,378.0,36.0,3.0,21.3,80.0,296.96,230.16
2018,10,9,17,15,235.5,24.0,2.85,20.5,47.0,178.42,87.65
2018,10,9,17,30,93.0,12.0,2.7,19.7,14.0,55.23,0.0
2018,10,9,17,45,46.5,6.0,2.6,18.95,7.0,0.0,0.0
2018,10,9,18,0,0.0,0.0,2.5,18.2,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,2.35,17.8,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,2.2,17.4,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,1.75,16.35,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,1.45,15.85,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,1.3,15.35,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,1.3,14.55,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,1.35,14.2,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,1.45,13.7,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,2.05,13.25,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,2.45,13.25,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,2.4,13.15,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,2.05,12.85,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,1.95,12.7,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,1.85,12.6,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,1.75,12.55,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,10,10,6,15,0.0,4.5,1.75,12.75,4.5,4.09,0.0
2018,10,10,6,30,0.0,9.0,1.8,13.0,9.0,7.9,0.0
2018,10,10,6,45,135.5,25.5,1.9,13.2,47.5,19.6,11.13
2018,10,10,7,0,271.0,42.0,2.0,13.4,86.0,32.03,22.68
2018,10,10,7,15,233.0,42.5,1.95,13.8,90.0,31.65,22.66
2018,10,10,7,30,195.0,43.0,1.9,14.2,94.0,31.24,22.4
2018,10,10,7,45,100.5,60.5,1.9,14.65,87.0,53.57,37.29
2018,10,10,8,0,6.0,78.0,1.9,15.1,80.0,69.19,53.11
2018,10,10,8,15,27.0,106.0,1.9,15.6,117.5,96.47,74.83
2018,10,10,8,30,48.0,134.0,1.9,16.1,155.0,127.62,99.7
2018,10,10,8,45,152.5,159.0,1.9,16.65,235.0,185.72,144.34
2018,10,10,9,0,257.0,184.0,1.9,17.2,315.0,258.48,201.47
2018,10,10,9,15,240.5,194.5,1.85,17.75,324.5,279.57,219.2
2018,10,10,9,30,224.0,205.0,1.8,18.3,334.0,298.49,234.66
2018,10,10,9,45,324.5,207.5,1.8,18.9,406.5,370.76,291.19
2018,10,10,10,0,425.0,210.0,1.8,19.5,479.0,459.72,359.11
2018,10,10,10,15,511.0,195.5,1.8,19.95,531.5,526.83,409.81
2018,10,10,10,30,597.0,181.0,1.8,20.4,584.0,604.66,467.31
2018,10,10,10,45,734.0,145.0,1.8,20.9,653.5,699.4,536.28
2018,10,10,11,0,871.0,109.0,1.8,21.4,723.0,793.5,600.7
2018,10,10,11,15,907.5,96.5,1.75,21.7,744.5,844.31,632.73
2018,10,10,11,30,944.0,84.0,1.7,22.0,766.0,893.83,663.74
2018,10,10,11,45,944.5,83.5,1.7,22.35,767.5,923.59,681.77
2018,10,10,12,0,945.0,83.0,1.7,22.7,769.0,949.76,697.6
2018,10,10,12,15,942.0,83.0,1.75,22.85,762.0,969.58,710.56
2018,10,10,12,30,939.0,83.0,1.8,23.0,755.0,985.5,721.17
2018,10,10,12,45,933.0,83.5,1.8,23.15,740.0,995.19,727.29
2018,10,10,13,0,927.0,84.0,1.8,23.3,725.0,1000.87,731.06
2018,10,10,13,15,919.5,83.5,1.85,23.3,702.5,999.92,731.87
2018,10,10,13,30,912.0,83.0,1.9,23.3,680.0,995.01,730.35
2018,10,10,13,45,901.0,82.0,2.0,23.3,650.0,982.23,724.51
2018,10,10,14,0,890.0,81.0,2.1,23.3,620.0,965.73,716.33
2018,10,10,14,15,875.5,79.5,2.15,23.15,583.5,941.72,703.06
2018,10,10,14,30,861.0,78.0,2.2,23.0,547.0,914.45,687.6
2018,10,10,14,45,841.0,76.0,2.25,22.8,505.0,887.69,672.5
2018,10,10,15,0,821.0,74.0,2.3,22.6,463.0,848.89,648.89
2018,10,10,15,15,795.0,71.0,2.3,22.6,416.5,801.27,617.84
2018,10,10,15,30,769.0,68.0,2.3,22.6,370.0,752.01,585.01
2018,10,10,15,45,728.5,64.0,2.45,21.85,320.0,688.6,543.4
2018,10,10,16,0,688.0,60.0,2.6,21.1,270.0,625.36,499.9
2018,10,10,16,15,625.0,55.5,2.6,20.45,219.5,551.14,444.83
2018,10,10,16,30,562.0,51.0,2.6,19.8,169.0,475.78,385.33
2018,10,10,16,45,461.5,43.5,2.55,19.15,122.5,376.88,303.08
2018,10,10,17,0,361.0,36.0,2.5,18.5,76.0,286.12,222.19
2018,10,10,17,15,217.0,23.0,2.45,17.85,43.5,165.07,62.61
2018,10,10,17,30,73.0,10.0,2.4,17.2,11.0,43.74,0.0
2018,10,10,17,45,36.5,5.0,2.4,16.55,5.5,0.0,0.0
2018,10,10,18,0,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,2.35,15.6,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,2.3,14.95,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,2.2,14.45,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,2.0,14.15,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,1.85,13.9,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,1.3,13.35,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,1.15,13.2,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,1.05,12.8,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,1.0,12.65,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,1.0,12.35,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,0.95,12.25,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,0.9,12.25,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,0.75,12.65,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,0.65,12.8,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,0.55,12.95,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,0.45,13.05,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,0.4,13.1,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,0.3,13.2,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,0.2,13.3,0.0,0.0,0.0
2018,10,11,6,15,24.5,10.5,0.25,13.55,12.0,9.55,0.0
2018,10,11,6,30,49.0,21.0,0.3,13.8,24.0,17.1,0.85
2018,10,11,6,45,157.0,38.5,0.35,14.05,61.0,29.82,19.74
2018,10,11,7,0,265.0,56.0,0.4,14.3,98.0,42.81,32.07
2018,10,11,7,15,404.0,63.0,0.55,14.7,153.5,47.61,36.73
2018,10,11,7,30,543.0,70.0,0.7,15.1,209.0,53.25,41.89
2018,10,11,7,45,591.5,76.5,0.85,15.45,257.0,88.68,52.36
2018,10,11,8,0,640.0,83.0,1.0,15.8,305.0,141.29,85.41
2018,10,11,8,15,600.5,98.5,1.1,16.25,330.5,191.75,128.35
2018,10,11,8,30,561.0,114.0,1.2,16.7,356.0,237.06,169.79
2018,10,11,8,45,402.0,161.5,1.25,17.15,344.0,265.62,200.72
2018,10,11,9,0,243.0,209.0,1.3,17.6,332.0,274.92,213.28
2018,10,11,9,15,237.5,228.0,1.35,18.0,356.0,307.87,240.16
2018,10,11,9,30,232.0,247.0,1.4,18.4,380.0,336.51,262.92
2018,10,11,9,45,332.5,238.5,1.45,18.85,441.0,403.7,314.95
2018,10,11,10,0,433.0,230.0,1.5,19.3,502.0,483.0,375.24
2018,10,11,10,15,360.5,259.0,1.5,19.75,491.5,483.44,374.41
2018,10,11,10,30,288.0,288.0,1.5,20.2,481.0,483.17,372.79
2018,10,11,10,45,296.0,289.0,1.55,20.7,492.0,507.39,390.48
2018,10,11,11,0,304.0,290.0,1.6,21.2,503.0,531.24,407.51
2018,10,11,11,15,498.5,233.5,1.6,21.55,588.5,658.92,502.33
2018,10,11,11,30,693.0,177.0,1.6,21.9,674.0,791.55,596.32
2018,10,11,11,45,784.5,143.0,1.6,22.25,707.5,855.17,636.88
2018,10,11,12,0,876.0,109.0,1.6,22.6,741.0,915.45,675.18
2018,10,11,12,15,851.5,116.5,1.6,22.75,726.5,931.61,684.81
2018,10,11,12,30,827.0,124.0,1.6,22.9,712.0,935.06,686.78
2018,10,11,12,45,789.0,133.0,1.6,23.05,685.0,923.0,678.93
2018,10,11,13,0,751.0,142.0,1.6,23.2,658.0,912.81,672.61
2018,10,11,13,15,818.5,116.0,1.55,23.3,662.0,949.17,696.3
2018,10,11,13,30,886.0,90.0,1.5,23.4,666.0,976.74,713.65
2018,10,11,13,45,860.0,93.5,1.45,23.45,632.0,955.05,699.6
2018,10,11,14,0,834.0,97.0,1.4,23.5,598.0,940.11,690.63
2018,10,11,14,15,837.5,89.5,1.35,23.4,567.0,926.36,682.86
2018,10,11,14,30,841.0,82.0,1.3,23.3,536.0,908.73,672.63
2018,10,11,14,45,822.0,79.5,1.2,23.2,494.5,873.21,649.93
2018,10,11,15,0,803.0,77.0,1.1,23.1,453.0,835.08,625.54
2018,10,11,15,15,776.0,73.5,1.1,23.1,407.0,786.44,594.86
2018,10,11,15,30,749.0,70.0,1.1,23.1,361.0,736.29,562.48
2018,10,11,15,45,709.0,66.0,0.9,22.5,312.0,673.97,519.56
2018,10,11,16,0,669.0,62.0,0.7,21.9,263.0,616.82,479.03
2018,10,11,16,15,607.5,56.5,0.65,21.25,213.0,538.71,423.06
2018,10,11,16,30,546.0,51.0,0.6,20.6,163.0,463.87,365.88
2018,10,11,16,45,447.0,43.0,0.6,19.95,117.5,366.25,287.69
2018,10,11,17,0,348.0,35.0,0.6,19.3,72.0,276.73,209.44
2018,10,11,17,15,208.0,22.0,0.7,18.6,41.0,156.85,32.92
2018,10,11,17,30,68.0,9.0,0.8,17.9,10.0,40.33,0.0
2018,10,11,17,45,34.0,4.5,0.85,17.2,5.0,0.0,0.0
2018,10,11,18,0,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,0.9,15.55,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,0.9,14.55,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,0.85,14.1,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,0.8,13.75,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,0.8,13.45,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,0.8,13.15,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,0.8,12.85,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,0.8,12.45,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,0.8,12.35,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,0.85,12.3,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,0.95,12.3,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,1.05,12.3,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,1.05,12.25,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,0.95,12.2,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,0.9,12.25,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,10,12,6,15,91.5,12.0,1.05,12.9,17.0,10.91,0.0
2018,10,12,6,30,183.0,24.0,1.2,13.5,34.0,19.03,0.0
2018,10,12,6,45,305.5,35.0,1.4,14.15,73.5,28.72,18.59
2018,10,12,7,0,428.0,46.0,1.6,14.8,113.0,36.78,26.62
2018,10,12,7,15,504.0,54.0,1.6,15.55,160.5,41.86,31.47
2018,10,12,7,30,580.0,62.0,1.6,16.3,208.0,46.86,36.01
2018,10,12,7,45,616.0,69.0,1.6,17.05,254.0,83.84,47.3
2018,10,12,8,0,652.0,76.0,1.6,17.8,300.0,136.87,80.74
2018,10,12,8,15,698.0,78.5,1.6,18.8,349.5,192.17,123.64
2018,10,12,8,30,744.0,81.0,1.6,19.8,399.0,255.37,176.39
2018,10,12,8,45,768.0,84.0,1.6,20.85,442.5,314.02,226.9
2018,10,12,9,0,792.0,87.0,1.6,21.9,486.0,374.56,277.97
2018,10,12,9,15,816.0,87.0,1.55,22.75,525.5,433.81,326.57
2018,10,12,9,30,840.0,87.0,1.5,23.6,565.0,494.21,374.16
2018,10,12,9,45,861.5,84.5,1.45,24.45,599.0,550.86,417.18
2018,10,12,10,0,883.0,82.0,1.4,25.3,633.0,607.61,458.5
2018,10,12,10,15,891.5,83.0,1.45,25.85,658.5,659.36,495.89
2018,10,12,10,30,900.0,84.0,1.5,26.4,684.0,709.4,530.99
2018,10,12,10,45,905.5,84.5,1.55,27.0,702.0,754.79,560.23
2018,10,12,11,0,911.0,85.0,1.6,27.6,720.0,797.74,587.17
2018,10,12,11,15,914.5,85.0,1.7,27.85,730.0,835.89,612.0
2018,10,12,11,30,918.0,85.0,1.8,28.1,740.0,871.05,634.82
2018,10,12,11,45,919.0,85.5,1.95,28.4,742.5,901.43,654.88
2018,10,12,12,0,920.0,86.0,2.1,28.7,745.0,928.38,672.78
2018,10,12,12,15,918.0,86.0,2.25,28.75,739.0,948.46,687.0
2018,10,12,12,30,916.0,86.0,2.4,28.8,733.0,964.77,698.96
2018,10,12,12,45,910.5,86.0,2.55,28.9,718.0,973.94,706.33
2018,10,12,13,0,905.0,86.0,2.7,29.0,703.0,979.2,711.36
2018,10,12,13,15,897.5,85.0,2.8,28.95,680.5,977.44,712.0
2018,10,12,13,30,890.0,84.0,2.9,28.9,658.0,971.82,710.3
2018,10,12,13,45,880.0,83.0,3.05,28.8,629.0,960.0,705.22
2018,10,12,14,0,870.0,82.0,3.2,28.7,600.0,944.56,697.8
2018,10,12,14,15,855.5,80.0,3.3,28.5,564.0,920.12,684.29
2018,10,12,14,30,841.0,78.0,3.4,28.3,528.0,892.51,668.58
2018,10,12,14,45,821.5,75.5,3.5,28.1,486.5,865.91,653.41
2018,10,12,15,0,802.0,73.0,3.6,27.9,445.0,827.36,629.69
2018,10,12,15,15,775.0,70.0,3.6,27.9,399.5,779.44,597.98
2018,10,12,15,30,748.0,67.0,3.6,27.9,354.0,730.03,564.58
2018,10,12,15,45,710.0,63.0,3.65,27.15,305.5,669.47,523.85
2018,10,12,16,0,672.0,59.0,3.7,26.4,257.0,608.96,481.45
2018,10,12,16,15,613.5,53.5,3.25,25.5,208.0,537.71,427.81
2018,10,12,16,30,555.0,48.0,2.8,24.6,159.0,464.93,369.76
2018,10,12,16,45,459.0,40.0,2.4,23.65,114.0,369.21,290.53
2018,10,12,17,0,363.0,32.0,2.0,22.7,69.0,281.73,210.77
2018,10,12,17,15,218.0,20.5,1.8,21.9,39.0,158.37,0.0
2018,10,12,17,30,73.0,9.0,1.6,21.1,9.0,42.56,0.0
2018,10,12,17,45,36.5,4.5,1.45,20.3,4.5,0.0,0.0
2018,10,12,18,0,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,1.25,19.15,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,1.2,18.8,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,1.15,18.45,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,1.1,18.1,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,1.1,17.85,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,1.1,17.6,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,1.1,17.35,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,1.05,16.85,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,1.0,16.75,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,0.95,16.75,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,0.85,16.85,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,0.8,16.95,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,0.7,17.05,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,0.7,17.1,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,0.7,17.1,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,0.7,17.1,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,0.75,17.05,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,0.85,16.6,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,0.9,16.15,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,0.95,15.75,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.0,15.45,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.05,15.2,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,10,13,6,15,130.0,11.0,1.15,15.5,18.0,10.01,0.0
2018,10,13,6,30,260.0,22.0,1.2,16.1,36.0,18.66,0.0
2018,10,13,6,45,393.0,30.5,1.2,16.7,77.5,24.82,14.98
2018,10,13,7,0,526.0,39.0,1.2,17.3,119.0,30.95,21.25
2018,10,13,7,15,598.5,44.5,1.4,18.1,168.0,37.43,27.24
2018,10,13,7,30,671.0,50.0,1.6,18.9,217.0,41.1,30.56
2018,10,13,7,45,716.5,54.5,1.8,19.75,267.5,80.54,41.16
2018,10,13,8,0,762.0,59.0,2.0,20.6,318.0,138.38,76.47
2018,10,13,8,15,792.5,62.0,2.05,21.45,366.0,197.56,122.95
2018,10,13,8,30,823.0,65.0,2.1,22.3,414.0,259.89,175.94
2018,10,13,8,45,844.5,67.0,2.2,23.2,458.0,323.61,231.1
2018,10,13,9,0,866.0,69.0,2.3,24.1,502.0,385.94,284.33
2018,10,13,9,15,882.0,70.5,2.35,24.6,541.0,446.5,335.18
2018,10,13,9,30,898.0,72.0,2.4,25.1,580.0,507.15,384.38
2018,10,13,9,45,909.5,73.5,2.5,25.65,613.0,565.21,430.05
2018,10,13,10,0,921.0,75.0,2.6,26.2,646.0,622.31,473.49
2018,10,13,10,15,929.5,76.0,2.75,26.5,672.0,675.74,513.7
2018,10,13,10,30,938.0,77.0,2.9,26.8,698.0,727.37,551.63
2018,10,13,10,45,943.0,77.5,3.05,27.1,716.0,773.87,583.12
2018,10,13,11,0,948.0,78.0,3.2,27.4,734.0,817.76,612.58
2018,10,13,11,15,951.0,78.5,3.3,27.55,744.5,857.23,638.97
2018,10,13,11,30,954.0,79.0,3.4,27.7,755.0,893.56,663.16
2018,10,13,11,45,955.0,78.5,3.55,27.8,757.0,923.72,683.64
2018,10,13,12,0,956.0,78.0,3.7,27.9,759.0,950.29,701.81
2018,10,13,12,15,954.5,78.0,3.75,27.9,752.5,971.43,716.15
2018,10,13,12,30,953.0,78.0,3.8,27.9,746.0,988.68,728.07
2018,10,13,12,45,949.5,77.0,3.85,27.9,731.5,998.89,735.52
2018,10,13,13,0,946.0,76.0,3.9,27.9,717.0,1005.06,740.52
2018,10,13,13,15,940.0,75.5,3.95,27.8,695.0,1005.37,742.15
2018,10,13,13,30,934.0,75.0,4.0,27.7,673.0,1001.68,741.33
2018,10,13,13,45,925.0,73.5,4.0,27.55,643.5,989.89,735.15
2018,10,13,14,0,916.0,72.0,4.0,27.4,614.0,974.28,726.57
2018,10,13,14,15,903.5,70.5,4.0,27.15,577.5,951.67,713.67
2018,10,13,14,30,891.0,69.0,4.0,26.9,541.0,925.65,698.47
2018,10,13,14,45,873.5,66.5,4.0,26.65,499.0,890.58,676.94
2018,10,13,15,0,856.0,64.0,4.0,26.4,457.0,852.78,653.28
2018,10,13,15,15,830.5,61.5,4.0,26.4,410.5,805.69,622.01
2018,10,13,15,30,805.0,59.0,4.0,26.4,364.0,765.05,594.75
2018,10,13,15,45,767.5,55.5,3.85,25.5,314.0,703.75,553.03
2018,10,13,16,0,730.0,52.0,3.7,24.6,264.0,642.41,509.68
2018,10,13,16,15,672.5,47.5,3.3,23.6,213.5,565.88,452.16
2018,10,13,16,30,615.0,43.0,2.9,22.6,163.0,491.85,393.56
2018,10,13,16,45,516.0,36.5,2.45,21.65,116.5,392.6,310.52
2018,10,13,17,0,417.0,30.0,2.0,20.7,70.0,309.85,230.28
2018,10,13,17,15,243.5,18.5,1.85,19.85,38.5,167.7,0.0
2018,10,13,17,30,70.0,7.0,1.7,19.0,7.0,39.21,0.0
2018,10,13,17,45,35.0,3.5,1.55,18.15,3.5,0.0,0.0
2018,10,13,18,0,0.0,0.0,1.4,17.3,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,1.35,16.9,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,1.25,16.15,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,1.15,15.6,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,1.05,15.2,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,0.95,14.9,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,0.9,14.65,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,0.95,13.8,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,1.05,13.15,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,1.1,12.85,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,1.1,12.55,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,1.1,12.25,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,1.05,11.75,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,0.95,11.65,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,0.9,11.55,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,10,14,6,15,95.5,8.5,0.75,12.05,13.5,7.73,0.0
2018,10,14,6,30,191.0,17.0,0.8,12.6,27.0,13.89,0.0
2018,10,14,6,45,264.0,25.5,0.85,13.15,55.5,20.18,11.24
2018,10,14,7,0,337.0,34.0,0.9,13.7,84.0,26.23,17.45
2018,10,14,7,15,295.5,43.0,0.8,14.35,99.0,32.08,22.96
2018,10,14,7,30,254.0,52.0,0.7,15.0,114.0,38.2,28.54
2018,10,14,7,45,160.0,75.0,0.65,15.65,117.0,67.8,47.46
2018,10,14,8,0,66.0,98.0,0.6,16.3,120.0,89.92,67.56
2018,10,14,8,15,399.0,89.5,0.6,17.15,254.5,146.91,99.91
2018,10,14,8,30,732.0,81.0,0.6,18.0,389.0,252.32,174.63
2018,10,14,8,45,802.5,75.0,0.55,18.85,445.5,315.9,227.02
2018,10,14,9,0,873.0,69.0,0.5,19.7,502.0,388.16,285.66
2018,10,14,9,15,887.5,71.5,0.65,20.5,541.0,449.38,336.42
2018,10,14,9,30,902.0,74.0,0.8,21.3,580.0,510.55,385.47
2018,10,14,9,45,912.0,76.0,0.9,22.15,613.0,568.48,430.02
2018,10,14,10,0,922.0,78.0,1.0,23.0,646.0,625.29,472.13
2018,10,14,10,15,929.5,79.0,1.0,23.6,671.5,678.11,509.54
2018,10,14,10,30,937.0,80.0,1.0,24.2,697.0,729.02,544.34
2018,10,14,10,45,942.0,80.5,1.0,24.85,715.0,775.43,573.05
2018,10,14,11,0,947.0,81.0,1.0,25.5,733.0,819.24,599.4
2018,10,14,11,15,950.0,82.0,0.95,25.85,743.5,859.18,622.82
2018,10,14,11,30,953.0,83.0,0.9,26.2,754.0,896.0,643.89
2018,10,14,11,45,954.5,82.5,0.85,26.55,756.0,926.55,660.74
2018,10,14,12,0,956.0,82.0,0.8,26.9,758.0,953.54,675.27
2018,10,14,12,15,954.5,82.0,0.8,27.05,752.0,974.66,687.67
2018,10,14,12,30,953.0,82.0,0.8,27.2,746.0,991.91,697.84
2018,10,14,12,45,949.5,81.0,0.75,27.4,731.0,1002.12,702.7
2018,10,14,13,0,946.0,80.0,0.7,27.6,716.0,1008.29,705.3
2018,10,14,13,15,939.5,79.0,0.85,27.6,693.5,1007.53,708.77
2018,10,14,13,30,933.0,78.0,1.0,27.6,671.0,1002.74,709.84
2018,10,14,13,45,924.0,77.0,1.1,27.6,641.5,991.6,706.05
2018,10,14,14,0,915.0,76.0,1.2,27.6,612.0,976.66,699.95
2018,10,14,14,15,902.5,73.5,1.3,27.45,575.5,952.83,688.6
2018,10,14,14,30,890.0,71.0,1.4,27.3,539.0,925.56,674.93
2018,10,14,14,45,872.5,68.5,1.45,27.15,496.5,890.56,655.28
2018,10,14,15,0,855.0,66.0,1.5,27.0,454.0,852.84,633.51
2018,10,14,15,15,828.5,63.5,1.5,27.0,407.5,813.42,609.19
2018,10,14,15,30,802.0,61.0,1.5,27.0,361.0,763.58,577.15
2018,10,14,15,45,761.0,57.5,1.65,26.2,310.0,699.65,537.23
2018,10,14,16,0,720.0,54.0,1.8,25.4,259.0,635.9,495.1
2018,10,14,16,15,621.0,51.0,1.6,24.2,203.5,532.01,419.3
2018,10,14,16,30,522.0,48.0,1.4,23.0,148.0,440.75,348.43
2018,10,14,16,45,424.5,39.5,1.25,21.85,104.5,345.43,270.35
2018,10,14,17,0,327.0,31.0,1.1,20.7,61.0,258.51,187.73
2018,10,14,17,15,169.5,17.0,1.1,19.9,32.0,103.12,0.0
2018,10,14,17,30,12.0,3.0,1.1,19.1,3.0,2.73,0.0
2018,10,14,17,45,6.0,1.5,1.05,18.3,1.5,0.0,0.0
2018,10,14,18,0,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,1.0,17.15,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,0.85,15.6,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,0.75,15.25,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,0.55,14.8,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,0.5,14.7,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,0.45,14.55,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,0.4,14.4,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,0.4,14.3,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,0.4,14.2,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,0.35,14.05,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,0.3,13.9,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,0.35,13.85,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,0.4,13.8,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,0.4,13.75,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,0.4,13.7,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,0.45,13.6,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,0.5,13.45,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,0.55,13.3,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,0.65,13.15,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,0.75,12.95,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,0.85,12.7,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,1.05,12.1,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,1.15,11.85,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,15,6,15,130.5,10.5,1.25,12.3,16.5,9.55,0.0
2018,10,15,6,30,261.0,21.0,1.3,13.1,33.0,17.96,0.0
2018,10,15,6,45,417.0,28.5,1.4,13.9,76.5,23.26,13.55
2018,10,15,7,0,573.0,36.0,1.5,14.7,120.0,31.27,21.7
2018,10,15,7,15,647.0,41.0,1.7,15.6,170.5,34.61,25.0
2018,10,15,7,30,721.0,46.0,1.9,16.5,221.0,38.03,28.14
2018,10,15,7,45,767.0,50.0,2.15,17.4,273.0,79.26,39.12
2018,10,15,8,0,813.0,54.0,2.4,18.3,325.0,139.79,76.24
2018,10,15,8,15,842.5,56.5,2.45,19.2,374.0,204.52,127.73
2018,10,15,8,30,872.0,59.0,2.5,20.1,423.0,268.62,182.94
2018,10,15,8,45,893.0,61.0,2.55,21.0,468.0,332.21,238.91
2018,10,15,9,0,914.0,63.0,2.6,21.9,513.0,397.0,294.9
2018,10,15,9,15,927.5,65.0,2.45,22.6,552.5,459.53,347.38
2018,10,15,9,30,941.0,67.0,2.3,23.3,592.0,521.79,397.46
2018,10,15,9,45,950.0,69.5,2.2,24.0,625.5,581.62,443.69
2018,10,15,10,0,959.0,72.0,2.1,24.7,659.0,640.15,486.96
2018,10,15,10,15,966.5,72.5,1.95,25.1,684.5,694.1,525.5
2018,10,15,10,30,974.0,73.0,1.8,25.5,710.0,746.01,560.92
2018,10,15,10,45,978.5,74.0,1.65,25.95,728.5,794.01,590.1
2018,10,15,11,0,983.0,75.0,1.5,26.4,747.0,839.27,616.62
2018,10,15,11,15,985.0,75.5,1.45,26.6,757.0,879.02,640.65
2018,10,15,11,30,987.0,76.0,1.4,26.8,767.0,915.44,662.27
2018,10,15,11,45,986.5,76.0,1.4,27.0,768.0,945.63,680.44
2018,10,15,12,0,986.0,76.0,1.4,27.2,769.0,972.05,696.25
2018,10,15,12,15,983.5,76.0,1.5,27.3,762.0,992.76,710.33
2018,10,15,12,30,981.0,76.0,1.6,27.4,755.0,1009.42,722.05
2018,10,15,12,45,976.0,76.5,1.7,27.45,740.0,1020.24,730.44
2018,10,15,13,0,971.0,77.0,1.8,27.5,725.0,1026.92,736.44
2018,10,15,13,15,964.5,75.5,1.9,27.5,701.5,1025.58,737.72
2018,10,15,13,30,958.0,74.0,2.0,27.5,678.0,1020.1,736.59
2018,10,15,13,45,948.5,73.0,2.15,27.45,648.0,1008.31,732.3
2018,10,15,14,0,939.0,72.0,2.3,27.4,618.0,992.62,725.52
2018,10,15,14,15,925.5,70.0,2.35,27.15,580.5,968.13,712.5
2018,10,15,14,30,912.0,68.0,2.4,26.9,543.0,940.17,697.18
2018,10,15,14,45,893.5,66.0,2.5,26.7,500.0,904.45,676.79
2018,10,15,15,0,875.0,64.0,2.6,26.5,457.0,866.01,654.16
2018,10,15,15,15,849.0,61.0,2.6,26.5,409.5,817.39,622.71
2018,10,15,15,30,823.0,58.0,2.6,26.5,362.0,775.1,595.03
2018,10,15,15,45,783.5,55.0,2.55,25.7,311.5,712.43,553.29
2018,10,15,16,0,744.0,52.0,2.5,24.9,261.0,649.76,509.81
2018,10,15,16,15,682.5,47.0,2.2,23.7,209.5,569.38,450.4
2018,10,15,16,30,621.0,42.0,1.9,22.5,158.0,491.81,389.69
2018,10,15,16,45,515.0,35.0,1.6,21.3,111.0,387.81,303.62
2018,10,15,17,0,409.0,28.0,1.3,20.1,64.0,301.62,214.43
2018,10,15,17,15,236.0,17.5,1.25,19.3,35.0,137.46,0.0
2018,10,15,17,30,63.0,7.0,1.2,18.5,6.0,0.0,0.0
2018,10,15,17,45,31.5,3.5,1.2,17.75,3.0,0.0,0.0
2018,10,15,18,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,1.15,16.7,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,1.1,14.85,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,1.1,14.55,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,1.1,14.25,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.1,13.45,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.1,13.15,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.05,13.05,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,0.95,13.05,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,0.9,13.15,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,0.85,13.2,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,0.8,13.25,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,0.75,13.3,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,0.65,13.3,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,0.55,13.3,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,0.45,13.3,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,0.4,13.3,0.0,0.0,0.0
2018,10,16,6,15,125.0,10.0,0.4,13.8,15.5,9.1,0.0
2018,10,16,6,30,250.0,20.0,0.4,14.3,31.0,17.09,0.0
2018,10,16,6,45,406.5,28.5,0.35,14.85,74.0,23.36,13.4
2018,10,16,7,0,563.0,37.0,0.3,15.4,117.0,32.34,22.59
2018,10,16,7,15,639.0,42.0,0.35,16.2,167.5,35.6,25.85
2018,10,16,7,30,715.0,47.0,0.4,17.0,218.0,38.97,28.96
2018,10,16,7,45,761.5,51.0,0.5,17.8,269.5,79.79,39.7
2018,10,16,8,0,808.0,55.0,0.6,18.6,321.0,139.98,76.24
2018,10,16,8,15,838.0,57.5,0.6,19.6,370.0,204.34,126.59
2018,10,16,8,30,868.0,60.0,0.6,20.6,419.0,268.25,180.34
2018,10,16,8,45,889.0,62.5,0.65,21.65,464.0,332.02,234.88
2018,10,16,9,0,910.0,65.0,0.7,22.7,509.0,397.0,289.17
2018,10,16,9,15,923.5,66.5,0.65,23.35,548.0,458.77,339.21
2018,10,16,9,30,937.0,68.0,0.6,24.0,587.0,520.26,386.79
2018,10,16,9,45,946.5,69.5,0.5,24.7,619.5,579.06,429.63
2018,10,16,10,0,956.0,71.0,0.4,25.4,652.0,636.59,469.32
2018,10,16,10,15,963.0,72.5,0.4,25.85,678.0,691.01,506.79
2018,10,16,10,30,970.0,74.0,0.4,26.3,704.0,743.39,541.55
2018,10,16,10,45,974.5,74.0,0.4,26.75,721.5,790.07,569.51
2018,10,16,11,0,979.0,74.0,0.4,27.2,739.0,833.99,595.3
2018,10,16,11,15,981.5,74.5,0.55,27.45,749.0,873.89,621.56
2018,10,16,11,30,984.0,75.0,0.7,27.7,759.0,910.51,645.81
2018,10,16,11,45,984.5,75.0,0.8,27.95,761.0,941.38,665.59
2018,10,16,12,0,985.0,75.0,0.9,28.2,763.0,968.54,683.17
2018,10,16,12,15,982.5,74.5,1.05,28.3,755.5,988.56,697.79
2018,10,16,12,30,980.0,74.0,1.2,28.4,748.0,1004.52,710.08
2018,10,16,12,45,975.5,74.0,1.3,28.55,733.0,1015.11,718.19
2018,10,16,13,0,971.0,74.0,1.4,28.7,718.0,1021.56,723.94
2018,10,16,13,15,963.5,73.5,1.5,28.65,694.5,1020.39,725.72
2018,10,16,13,30,956.0,73.0,1.6,28.6,671.0,1015.12,725.13
2018,10,16,13,45,946.0,71.5,1.7,28.55,640.5,1002.18,719.83
2018,10,16,14,0,936.0,70.0,1.8,28.5,610.0,985.34,712.15
2018,10,16,14,15,922.0,69.0,1.9,28.3,573.0,961.68,700.49
2018,10,16,14,30,908.0,68.0,2.0,28.1,536.0,934.61,686.5
2018,10,16,14,45,889.0,65.5,2.05,27.9,493.0,897.87,665.36
2018,10,16,15,0,870.0,63.0,2.1,27.7,450.0,858.43,642.08
2018,10,16,15,15,843.5,60.5,2.1,27.7,402.5,810.24,611.37
2018,10,16,15,30,817.0,58.0,2.1,27.7,355.0,768.42,584.36
2018,10,16,15,45,777.0,54.5,2.05,26.8,304.5,704.97,542.7
2018,10,16,16,0,737.0,51.0,2.0,25.9,254.0,641.61,499.29
2018,10,16,16,15,673.5,46.0,1.75,24.6,203.0,560.27,439.81
2018,10,16,16,30,610.0,41.0,1.5,23.3,152.0,481.95,378.97
2018,10,16,16,45,471.5,34.0,1.3,22.0,103.5,365.91,284.19
2018,10,16,17,0,333.0,27.0,1.1,20.7,55.0,254.79,174.75
2018,10,16,17,15,195.5,16.5,1.1,20.0,30.0,115.29,0.0
2018,10,16,17,30,58.0,6.0,1.1,19.3,5.0,0.0,0.0
2018,10,16,17,45,29.0,3.0,1.1,18.6,2.5,0.0,0.0
2018,10,16,18,0,0.0,0.0,1.1,17.9,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,1.1,17.6,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,1.1,17.3,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,1.1,16.95,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,1.1,16.45,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,1.1,16.15,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,1.05,15.9,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,0.95,15.75,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,0.85,15.7,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,0.75,15.7,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,0.65,15.65,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,0.6,15.6,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,0.55,15.55,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,0.5,15.45,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,0.5,15.4,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,0.45,15.4,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,0.4,15.4,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,0.4,15.35,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,0.4,15.3,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,0.4,15.2,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,0.4,15.1,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,0.4,15.05,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,0.35,14.9,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,0.3,14.8,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,0.3,14.75,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,0.3,14.7,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,0.3,14.6,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,0.3,14.5,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,0.3,14.45,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,0.3,14.4,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,0.3,14.35,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,0.3,14.3,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,0.35,14.3,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,0.4,14.3,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,0.4,14.2,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,0.4,14.1,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,0.4,13.9,0.0,0.0,0.0
2018,10,17,6,15,103.5,9.0,0.4,14.25,13.5,8.19,0.0
2018,10,17,6,30,207.0,18.0,0.4,14.6,27.0,16.37,0.0
2018,10,17,6,45,355.5,28.0,0.45,14.95,67.5,22.94,12.78
2018,10,17,7,0,504.0,38.0,0.5,15.3,108.0,30.47,20.9
2018,10,17,7,15,583.0,44.0,0.65,15.95,157.0,37.39,27.4
2018,10,17,7,30,662.0,50.0,0.8,16.6,206.0,41.51,31.21
2018,10,17,7,45,688.5,57.0,0.9,17.3,251.5,81.27,43.2
2018,10,17,8,0,715.0,64.0,1.0,18.0,297.0,137.15,78.23
2018,10,17,8,15,769.0,64.5,1.05,19.05,349.5,195.09,122.71
2018,10,17,8,30,823.0,65.0,1.1,20.1,402.0,259.1,175.95
2018,10,17,8,45,845.5,67.0,1.1,21.2,446.0,322.62,230.47
2018,10,17,9,0,868.0,69.0,1.1,22.3,490.0,385.08,283.04
2018,10,17,9,15,883.5,71.5,1.1,23.05,529.0,446.22,333.29
2018,10,17,9,30,899.0,74.0,1.1,23.8,568.0,507.4,381.56
2018,10,17,9,45,911.5,74.5,1.05,24.55,600.5,564.76,424.78
2018,10,17,10,0,924.0,75.0,1.0,25.3,633.0,621.2,465.44
2018,10,17,10,15,931.5,76.5,1.05,25.7,658.5,674.33,503.71
2018,10,17,10,30,939.0,78.0,1.1,26.1,684.0,725.56,539.54
2018,10,17,10,45,944.5,78.5,1.15,26.45,702.0,772.14,569.66
2018,10,17,11,0,950.0,79.0,1.2,26.8,720.0,816.14,597.52
2018,10,17,11,15,952.5,79.5,1.3,27.0,730.0,854.97,622.78
2018,10,17,11,30,955.0,80.0,1.4,27.2,740.0,890.62,645.94
2018,10,17,11,45,955.5,80.0,1.45,27.4,741.5,920.64,664.83
2018,10,17,12,0,956.0,80.0,1.5,27.6,743.0,947.05,681.49
2018,10,17,12,15,953.5,80.0,1.6,27.65,736.0,967.03,695.26
2018,10,17,12,30,951.0,80.0,1.7,27.7,729.0,983.09,706.75
2018,10,17,12,45,946.5,79.5,1.75,27.75,714.0,992.72,713.69
2018,10,17,13,0,942.0,79.0,1.8,27.8,699.0,998.31,718.31
2018,10,17,13,15,934.5,78.0,1.85,27.7,676.0,996.41,718.83
2018,10,17,13,30,927.0,77.0,1.9,27.6,653.0,990.52,717.03
2018,10,17,13,45,917.0,75.5,1.95,27.5,623.0,977.71,710.97
2018,10,17,14,0,907.0,74.0,2.0,27.4,593.0,961.13,702.62
2018,10,17,14,15,893.0,72.5,2.05,27.15,556.5,937.21,689.94
2018,10,17,14,30,879.0,71.0,2.1,26.9,520.0,910.0,675.06
2018,10,17,14,45,859.5,69.0,2.1,26.6,478.0,874.13,653.85
2018,10,17,15,0,840.0,67.0,2.1,26.3,436.0,844.41,636.56
2018,10,17,15,15,812.5,63.5,2.1,26.3,389.0,794.56,604.24
2018,10,17,15,30,785.0,60.0,2.1,26.3,342.0,743.19,570.18
2018,10,17,15,45,744.0,56.5,2.05,25.4,292.5,680.09,528.14
2018,10,17,16,0,703.0,53.0,2.0,24.5,243.0,617.22,484.34
2018,10,17,16,15,626.0,48.5,1.8,23.3,192.0,528.33,418.42
2018,10,17,16,30,549.0,44.0,1.6,22.1,141.0,450.36,356.41
2018,10,17,16,45,422.0,36.0,1.4,20.95,96.0,337.28,262.8
2018,10,17,17,0,295.0,28.0,1.2,19.8,51.0,230.99,151.99
2018,10,17,17,15,159.0,15.5,1.15,19.0,26.5,95.34,0.0
2018,10,17,17,30,23.0,3.0,1.1,18.2,2.0,0.0,0.0
2018,10,17,17,45,11.5,1.5,1.05,17.45,1.0,0.0,0.0
2018,10,17,18,0,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,0.95,16.35,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,0.85,15.65,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,0.75,14.75,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,0.65,14.55,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,0.55,14.45,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,0.45,14.4,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,0.4,14.4,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,0.35,14.4,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,0.3,14.4,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,0.3,14.4,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,0.3,14.4,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,0.25,14.35,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,0.2,14.3,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,0.25,14.3,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,0.3,14.3,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,0.35,14.35,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,0.4,14.4,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,0.4,14.3,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,0.4,14.2,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,0.45,14.15,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,0.5,13.9,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,0.5,13.8,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,0.5,13.7,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,0.5,13.45,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,0.55,13.4,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,0.65,13.3,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,0.75,13.1,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,0.8,12.95,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,0.85,12.8,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,10,18,6,15,101.5,9.0,0.95,13.2,13.0,0.0,0.0
2018,10,18,6,30,203.0,18.0,1.0,13.7,26.0,16.37,0.0
2018,10,18,6,45,352.0,27.5,1.0,14.15,65.5,22.59,12.21
2018,10,18,7,0,501.0,37.0,1.0,14.6,105.0,29.7,20.21
2018,10,18,7,15,504.5,47.0,1.2,15.3,140.0,36.65,26.78
2018,10,18,7,30,508.0,57.0,1.4,16.0,175.0,43.25,32.8
2018,10,18,7,45,568.5,65.5,1.6,16.65,226.0,78.77,44.75
2018,10,18,8,0,629.0,74.0,1.8,17.3,277.0,132.55,78.51
2018,10,18,8,15,725.0,69.0,1.8,18.25,337.0,191.14,122.11
2018,10,18,8,30,821.0,64.0,1.8,19.2,397.0,257.4,175.99
2018,10,18,8,45,844.0,66.0,1.8,20.15,441.0,320.82,231.25
2018,10,18,9,0,867.0,68.0,1.8,21.1,485.0,383.28,284.8
2018,10,18,9,15,883.5,70.0,1.8,22.0,524.0,444.19,335.63
2018,10,18,9,30,900.0,72.0,1.8,22.9,563.0,505.25,384.58
2018,10,18,9,45,912.0,73.5,1.8,23.75,596.0,563.28,429.42
2018,10,18,10,0,924.0,75.0,1.8,24.6,629.0,620.37,471.77
2018,10,18,10,15,932.0,76.0,1.75,25.15,654.5,673.21,509.77
2018,10,18,10,30,940.0,77.0,1.7,25.7,680.0,724.19,545.1
2018,10,18,10,45,945.0,78.0,1.65,26.2,698.0,770.88,574.65
2018,10,18,11,0,950.0,79.0,1.6,26.7,716.0,814.97,601.64
2018,10,18,11,15,953.0,79.5,1.55,27.0,726.0,854.12,625.4
2018,10,18,11,30,956.0,80.0,1.5,27.3,736.0,890.12,646.83
2018,10,18,11,45,956.5,80.0,1.45,27.6,737.5,920.09,664.17
2018,10,18,12,0,957.0,80.0,1.4,27.9,739.0,946.46,679.13
2018,10,18,12,15,954.5,80.0,1.3,28.05,732.0,966.39,689.64
2018,10,18,12,30,952.0,80.0,1.2,28.2,725.0,982.41,697.69
2018,10,18,12,45,948.0,79.0,1.15,28.35,710.0,991.86,702.57
2018,10,18,13,0,944.0,78.0,1.1,28.5,695.0,997.28,705.15
2018,10,18,13,15,937.0,77.5,1.05,28.45,672.5,996.43,704.61
2018,10,18,13,30,930.0,77.0,1.0,28.4,650.0,991.6,701.86
