Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,28,11,45,860.5,102.0,3.65,24.4,655.0,855.28,649.93
2018,10,28,12,0,834.0,111.0,3.7,24.8,648.0,866.39,656.74
2018,10,28,12,15,772.5,130.5,3.75,25.0,623.5,858.39,651.05
2018,10,28,12,30,711.0,150.0,3.8,25.2,599.0,841.33,639.33
2018,10,28,12,45,652.5,165.0,3.85,25.4,570.0,816.53,622.33
2018,10,28,13,0,594.0,180.0,3.9,25.6,541.0,786.93,602.01
2018,10,28,13,15,687.5,142.0,3.95,25.6,545.0,837.45,638.73
2018,10,28,13,30,781.0,104.0,4.0,25.6,549.0,876.36,666.73
2018,10,28,13,45,794.5,93.0,4.0,25.55,526.0,874.6,666.52
2018,10,28,14,0,808.0,82.0,4.0,25.5,503.0,868.78,663.91
2018,10,28,14,15,820.5,74.0,4.0,25.3,476.0,861.83,661.03
2018,10,28,14,30,833.0,66.0,4.0,25.1,449.0,841.93,649.1
2018,10,28,14,45,816.0,64.0,3.95,24.85,411.0,818.26,634.37
2018,10,28,15,0,799.0,62.0,3.9,24.6,373.0,783.17,611.2
2018,10,28,15,15,766.5,59.0,3.9,24.6,328.0,731.69,575.21
2018,10,28,15,30,734.0,56.0,3.9,24.6,283.0,679.17,537.48
2018,10,28,15,45,683.5,51.5,3.75,23.75,235.5,610.41,487.29
2018,10,28,16,0,633.0,47.0,3.6,22.9,188.0,542.76,435.62
2018,10,28,16,15,533.0,42.0,3.2,22.05,140.5,448.99,360.02
2018,10,28,16,30,433.0,37.0,2.8,21.2,93.0,356.66,280.82
2018,10,28,16,45,303.5,27.0,2.4,20.3,58.0,246.26,168.59
2018,10,28,17,0,174.0,17.0,2.0,19.4,23.0,109.27,0.0
2018,10,28,17,15,87.0,8.5,2.0,18.95,11.5,0.0,0.0
2018,10,28,17,30,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2018,10,28,17,45,0.0,0.0,2.0,18.05,0.0,0.0,0.0
2018,10,28,18,0,0.0,0.0,2.0,17.6,0.0,0.0,0.0
2018,10,28,18,15,0.0,0.0,2.1,17.35,0.0,0.0,0.0
2018,10,28,18,30,0.0,0.0,2.2,17.1,0.0,0.0,0.0
2018,10,28,18,45,0.0,0.0,2.35,16.9,0.0,0.0,0.0
2018,10,28,19,0,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,10,28,19,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2018,10,28,19,30,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,10,28,19,45,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,10,28,20,0,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,10,28,20,15,0.0,0.0,2.8,15.75,0.0,0.0,0.0
2018,10,28,20,30,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,10,28,20,45,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,10,28,21,0,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,10,28,21,15,0.0,0.0,2.7,14.95,0.0,0.0,0.0
2018,10,28,21,30,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,10,28,21,45,0.0,0.0,2.5,14.45,0.0,0.0,0.0
2018,10,28,22,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,10,28,22,15,0.0,0.0,2.3,13.95,0.0,0.0,0.0
2018,10,28,22,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,10,28,22,45,0.0,0.0,2.15,13.45,0.0,0.0,0.0
2018,10,28,23,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,10,28,23,15,0.0,0.0,2.05,13.1,0.0,0.0,0.0
2018,10,28,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,10,28,23,45,0.0,0.0,2.0,12.85,0.0,0.0,0.0
2018,10,29,0,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,10,29,0,15,0.0,0.0,2.05,12.65,0.0,0.0,0.0
2018,10,29,0,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,10,29,0,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2018,10,29,1,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,10,29,1,15,0.0,0.0,2.3,12.35,0.0,0.0,0.0
2018,10,29,1,30,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,10,29,1,45,0.0,0.0,2.45,12.25,0.0,0.0,0.0
2018,10,29,2,0,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,10,29,2,15,0.0,0.0,2.4,11.95,0.0,0.0,0.0
2018,10,29,2,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,10,29,2,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2018,10,29,3,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,10,29,3,15,0.0,0.0,2.05,11.3,0.0,0.0,0.0
2018,10,29,3,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,10,29,3,45,0.0,0.0,2.15,11.3,0.0,0.0,0.0
2018,10,29,4,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,10,29,4,15,0.0,0.0,2.25,11.3,0.0,0.0,0.0
2018,10,29,4,30,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,10,29,4,45,0.0,0.0,2.35,11.25,0.0,0.0,0.0
2018,10,29,5,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,10,29,5,15,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,10,29,5,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,10,29,5,45,0.0,0.0,2.35,11.15,0.0,0.0,0.0
2018,10,29,6,0,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,10,29,6,15,16.5,3.5,2.45,11.4,3.5,0.0,0.0
2018,10,29,6,30,33.0,7.0,2.6,11.7,7.0,6.37,0.0
2018,10,29,6,45,65.5,21.5,2.75,12.0,26.5,17.41,0.0
2018,10,29,7,0,98.0,36.0,2.9,12.3,46.0,28.75,18.37
2018,10,29,7,15,138.0,53.5,3.15,13.0,75.5,42.0,31.24
2018,10,29,7,30,178.0,71.0,3.4,13.7,105.0,54.88,43.12
2018,10,29,7,45,194.0,88.5,3.65,14.4,135.0,78.46,56.12
2018,10,29,8,0,210.0,106.0,3.9,15.1,165.0,110.03,78.84
2018,10,29,8,15,193.0,123.5,4.15,15.8,185.0,138.23,102.77
2018,10,29,8,30,176.0,141.0,4.4,16.5,205.0,163.73,125.36
2018,10,29,8,45,191.0,161.5,4.65,17.25,238.5,199.12,155.0
2018,10,29,9,0,206.0,182.0,4.9,18.0,272.0,236.55,186.14
2018,10,29,9,15,265.0,192.0,4.9,18.5,318.0,288.07,227.95
2018,10,29,9,30,324.0,202.0,4.9,19.0,364.0,343.13,272.5
2018,10,29,9,45,312.0,216.5,4.95,19.5,380.5,371.66,295.76
2018,10,29,10,0,300.0,231.0,5.0,20.0,397.0,398.57,317.12
2018,10,29,10,15,380.0,223.0,5.0,20.25,442.5,458.32,364.89
2018,10,29,10,30,460.0,215.0,5.0,20.5,488.0,533.66,423.88
2018,10,29,10,45,590.5,179.0,5.0,20.7,540.0,618.05,490.12
2018,10,29,11,0,721.0,143.0,5.0,20.9,592.0,705.71,557.87
2018,10,29,11,15,786.0,124.5,5.0,20.9,620.0,762.56,600.09
2018,10,29,11,30,851.0,106.0,5.0,20.9,648.0,823.39,643.89
2018,10,29,11,45,703.5,155.0,5.0,20.85,603.5,784.54,615.31
2018,10,29,12,0,556.0,204.0,5.0,20.8,559.0,724.26,569.58
2018,10,29,12,15,508.0,217.0,4.95,20.55,539.0,711.41,560.09
2018,10,29,12,30,460.0,230.0,4.9,20.3,519.0,694.68,547.42
2018,10,29,12,45,634.5,170.5,4.9,20.0,559.0,804.7,633.31
2018,10,29,13,0,809.0,111.0,4.9,19.7,599.0,900.78,703.59
2018,10,29,13,15,724.5,130.5,4.9,19.5,555.5,856.92,672.82
2018,10,29,13,30,640.0,150.0,4.9,19.3,512.0,803.61,635.7
2018,10,29,13,45,753.0,113.0,4.9,19.1,517.5,864.26,681.97
2018,10,29,14,0,866.0,76.0,4.9,18.9,523.0,903.39,711.86
2018,10,29,14,15,775.0,89.5,4.85,18.85,469.0,838.48,665.67
2018,10,29,14,30,684.0,103.0,4.8,18.8,415.0,768.95,615.97
2018,10,29,14,45,738.5,83.5,4.8,18.8,392.0,773.91,621.55
2018,10,29,15,0,793.0,64.0,4.8,18.8,369.0,779.11,626.83
2018,10,29,15,15,761.5,60.5,4.8,18.8,324.5,728.01,589.48
2018,10,29,15,30,730.0,57.0,4.8,18.8,280.0,675.82,550.52
2018,10,29,15,45,684.5,52.0,4.5,18.5,233.5,610.42,499.34
2018,10,29,16,0,639.0,47.0,4.2,18.2,187.0,545.77,446.87
2018,10,29,16,15,563.0,40.5,3.7,17.45,141.0,459.91,375.72
2018,10,29,16,30,487.0,34.0,3.2,16.7,95.0,386.49,308.8
2018,10,29,16,45,324.5,24.5,2.7,16.0,57.5,253.69,169.71
2018,10,29,17,0,162.0,15.0,2.2,15.3,20.0,100.72,0.0
2018,10,29,17,15,81.0,7.5,2.05,14.8,10.0,0.0,0.0
2018,10,29,17,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,10,29,17,45,0.0,0.0,1.8,13.85,0.0,0.0,0.0
2018,10,29,18,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,10,29,18,15,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,10,29,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,10,29,18,45,0.0,0.0,1.75,12.8,0.0,0.0,0.0
2018,10,29,19,0,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,10,29,19,15,0.0,0.0,1.75,12.4,0.0,0.0,0.0
2018,10,29,19,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,10,29,19,45,0.0,0.0,1.7,12.05,0.0,0.0,0.0
2018,10,29,20,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,10,29,20,15,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,10,29,20,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,10,29,20,45,0.0,0.0,1.7,11.35,0.0,0.0,0.0
2018,10,29,21,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,10,29,21,15,0.0,0.0,1.7,11.05,0.0,0.0,0.0
2018,10,29,21,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,10,29,21,45,0.0,0.0,1.65,10.8,0.0,0.0,0.0
2018,10,29,22,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,10,29,22,15,0.0,0.0,1.6,10.65,0.0,0.0,0.0
2018,10,29,22,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,10,29,22,45,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,10,29,23,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,10,29,23,15,0.0,0.0,1.6,10.55,0.0,0.0,0.0
2018,10,29,23,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,10,29,23,45,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2018,10,30,0,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,10,30,0,15,0.0,0.0,1.5,10.45,0.0,0.0,0.0
2018,10,30,0,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,10,30,0,45,0.0,0.0,1.55,10.3,0.0,0.0,0.0
2018,10,30,1,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,10,30,1,15,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,10,30,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,10,30,1,45,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,10,30,2,0,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,10,30,2,15,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,10,30,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,10,30,2,45,0.0,0.0,1.55,10.15,0.0,0.0,0.0
2018,10,30,3,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,10,30,3,15,0.0,0.0,1.5,10.05,0.0,0.0,0.0
2018,10,30,3,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,10,30,3,45,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,10,30,4,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,10,30,4,15,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,10,30,4,30,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,10,30,4,45,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,10,30,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,10,30,5,15,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,10,30,5,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,10,30,5,45,0.0,0.0,1.5,8.75,0.0,0.0,0.0
2018,10,30,6,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,10,30,6,15,56.5,5.0,1.6,9.2,5.0,0.0,0.0
2018,10,30,6,30,113.0,10.0,1.7,9.7,10.0,9.1,0.0
2018,10,30,6,45,291.0,19.5,1.8,10.25,42.0,16.45,0.0
2018,10,30,7,0,469.0,29.0,1.9,10.8,74.0,26.06,16.03
2018,10,30,7,15,565.5,35.0,2.2,11.5,120.0,30.39,21.18
2018,10,30,7,30,662.0,41.0,2.5,12.2,166.0,34.81,25.51
2018,10,30,7,45,717.5,45.0,2.75,12.95,215.0,68.37,34.19
2018,10,30,8,0,773.0,49.0,3.0,13.7,264.0,125.46,68.1
2018,10,30,8,15,810.0,51.5,3.15,14.4,311.5,186.88,116.94
2018,10,30,8,30,847.0,54.0,3.3,15.1,359.0,249.36,171.57
2018,10,30,8,45,871.0,56.0,3.45,15.75,402.5,310.96,227.5
2018,10,30,9,0,895.0,58.0,3.6,16.4,446.0,374.06,284.26
2018,10,30,9,15,911.0,60.5,3.7,17.05,484.5,435.64,338.57
2018,10,30,9,30,927.0,63.0,3.8,17.7,523.0,497.25,391.17
2018,10,30,9,45,937.0,64.0,3.9,18.35,554.0,553.95,438.3
2018,10,30,10,0,947.0,65.0,4.0,19.0,585.0,609.42,482.9
2018,10,30,10,15,954.5,66.0,4.0,19.5,609.5,661.88,523.83
2018,10,30,10,30,962.0,67.0,4.0,20.0,634.0,712.37,562.05
2018,10,30,10,45,966.5,68.0,4.05,20.45,651.5,758.54,594.92
2018,10,30,11,0,971.0,69.0,4.1,20.9,669.0,802.03,624.68
2018,10,30,11,15,973.5,69.0,4.15,21.25,678.0,839.93,650.45
2018,10,30,11,30,976.0,69.0,4.2,21.6,687.0,874.6,673.81
2018,10,30,11,45,975.0,69.5,4.25,21.95,687.5,903.54,693.09
2018,10,30,12,0,974.0,70.0,4.3,22.3,688.0,928.79,709.84
2018,10,30,12,15,970.0,70.5,4.35,22.45,680.5,947.6,722.76
2018,10,30,12,30,966.0,71.0,4.4,22.6,673.0,962.46,733.13
2018,10,30,12,45,959.5,71.5,4.4,22.8,657.5,971.05,738.94
2018,10,30,13,0,953.0,72.0,4.4,23.0,642.0,975.62,742.19
2018,10,30,13,15,946.0,71.0,4.45,23.0,619.5,973.86,742.14
2018,10,30,13,30,939.0,70.0,4.5,23.0,597.0,968.14,739.62
2018,10,30,13,45,929.5,68.5,4.5,23.05,567.5,955.59,732.09
2018,10,30,14,0,920.0,67.0,4.5,23.1,538.0,939.31,722.13
2018,10,30,14,15,905.0,65.0,4.5,22.95,501.5,913.82,706.33
2018,10,30,14,30,890.0,63.0,4.5,22.8,465.0,885.1,688.2
2018,10,30,14,45,869.0,60.5,4.45,22.65,423.0,847.51,663.15
2018,10,30,15,0,848.0,58.0,4.4,22.5,381.0,807.51,636.0
2018,10,30,15,15,799.5,57.0,4.4,22.5,331.5,752.89,597.37
2018,10,30,15,30,751.0,56.0,4.4,22.5,282.0,689.58,551.13
2018,10,30,15,45,707.5,51.0,3.75,21.55,235.0,625.11,502.32
2018,10,30,16,0,664.0,46.0,3.1,20.6,188.0,561.17,451.69
2018,10,30,16,15,585.0,39.5,2.65,19.35,141.5,472.49,380.2
2018,10,30,16,30,506.0,33.0,2.2,18.1,95.0,388.08,305.94
2018,10,30,16,45,331.0,24.0,1.8,16.85,57.0,254.56,160.0
2018,10,30,17,0,156.0,15.0,1.4,15.6,19.0,97.24,0.0
2018,10,30,17,15,78.0,7.5,1.35,15.15,9.5,0.0,0.0
2018,10,30,17,30,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,10,30,17,45,0.0,0.0,1.3,14.25,0.0,0.0,0.0
2018,10,30,18,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,10,30,18,15,0.0,0.0,1.3,13.55,0.0,0.0,0.0
2018,10,30,18,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,10,30,18,45,0.0,0.0,1.25,13.05,0.0,0.0,0.0
2018,10,30,19,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,10,30,19,15,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,10,30,19,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,10,30,19,45,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,10,30,20,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,10,30,20,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,10,30,20,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,10,30,20,45,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,10,30,21,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,10,30,21,15,0.0,0.0,1.15,11.7,0.0,0.0,0.0
2018,10,30,21,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,10,30,21,45,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,10,30,22,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,10,30,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,10,30,22,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,10,30,22,45,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,10,30,23,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,10,30,23,15,0.0,0.0,1.05,11.2,0.0,0.0,0.0
2018,10,30,23,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,10,30,23,45,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,10,31,0,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,10,31,0,15,0.0,0.0,0.85,11.25,0.0,0.0,0.0
2018,10,31,0,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,10,31,0,45,0.0,0.0,0.6,11.55,0.0,0.0,0.0
2018,10,31,1,0,0.0,0.0,0.5,11.7,0.0,0.0,0.0
2018,10,31,1,15,0.0,0.0,0.45,11.8,0.0,0.0,0.0
2018,10,31,1,30,0.0,0.0,0.4,11.9,0.0,0.0,0.0
2018,10,31,1,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2018,10,31,2,0,0.0,0.0,0.3,12.1,0.0,0.0,0.0
2018,10,31,2,15,0.0,0.0,0.3,12.15,0.0,0.0,0.0
2018,10,31,2,30,0.0,0.0,0.3,12.2,0.0,0.0,0.0
2018,10,31,2,45,0.0,0.0,0.3,12.2,0.0,0.0,0.0
2018,10,31,3,0,0.0,0.0,0.3,12.2,0.0,0.0,0.0
2018,10,31,3,15,0.0,0.0,0.35,12.2,0.0,0.0,0.0
2018,10,31,3,30,0.0,0.0,0.4,12.2,0.0,0.0,0.0
2018,10,31,3,45,0.0,0.0,0.45,12.2,0.0,0.0,0.0
2018,10,31,4,0,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,10,31,4,15,0.0,0.0,0.55,12.15,0.0,0.0,0.0
2018,10,31,4,30,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,10,31,4,45,0.0,0.0,0.7,12.05,0.0,0.0,0.0
2018,10,31,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,10,31,5,15,0.0,0.0,0.85,11.85,0.0,0.0,0.0
2018,10,31,5,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,10,31,5,45,0.0,0.0,0.95,11.55,0.0,0.0,0.0
2018,10,31,6,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,10,31,6,15,39.5,3.5,1.0,11.75,3.5,0.0,0.0
2018,10,31,6,30,79.0,7.0,1.0,12.1,7.0,6.37,0.0
2018,10,31,6,45,226.5,17.0,0.95,12.4,34.5,14.1,0.0
2018,10,31,7,0,374.0,27.0,0.9,12.7,62.0,21.96,12.3
2018,10,31,7,15,433.0,38.5,1.05,13.65,101.5,30.73,21.26
2018,10,31,7,30,492.0,50.0,1.2,14.6,141.0,39.16,29.08
2018,10,31,7,45,564.0,53.5,1.3,15.6,186.5,65.76,35.79
2018,10,31,8,0,636.0,57.0,1.4,16.6,232.0,114.93,64.31
2018,10,31,8,15,648.0,67.5,1.55,17.45,272.5,168.81,107.33
2018,10,31,8,30,660.0,78.0,1.7,18.3,313.0,223.88,154.96
2018,10,31,8,45,695.0,80.5,1.8,19.15,354.5,279.11,202.87
2018,10,31,9,0,730.0,83.0,1.9,20.0,396.0,338.98,254.17
2018,10,31,9,15,791.5,77.5,1.95,20.65,444.0,402.71,307.24
2018,10,31,9,30,853.0,72.0,2.0,21.3,492.0,471.02,362.64
2018,10,31,9,45,884.0,69.5,2.1,22.0,528.5,531.07,410.59
2018,10,31,10,0,915.0,67.0,2.2,22.7,565.0,592.04,457.76
2018,10,31,10,15,924.0,67.5,2.25,23.1,589.5,643.29,496.73
2018,10,31,10,30,933.0,68.0,2.3,23.5,614.0,692.78,533.35
2018,10,31,10,45,938.5,69.0,2.4,23.9,631.5,738.37,565.36
2018,10,31,11,0,944.0,70.0,2.5,24.3,649.0,781.45,594.34
2018,10,31,11,15,899.0,86.0,2.65,24.6,644.0,799.57,606.43
2018,10,31,11,30,854.0,102.0,2.8,24.9,639.0,818.21,619.15
2018,10,31,11,45,846.0,105.0,2.95,25.15,637.5,841.72,635.41
2018,10,31,12,0,838.0,108.0,3.1,25.4,636.0,861.62,649.23
2018,10,31,12,15,892.5,89.0,3.15,25.55,646.0,899.28,674.89
2018,10,31,12,30,947.0,70.0,3.2,25.7,656.0,942.15,703.86
2018,10,31,12,45,942.5,69.5,3.3,25.85,641.0,951.06,710.32
2018,10,31,13,0,938.0,69.0,3.4,26.0,626.0,956.03,714.58
2018,10,31,13,15,899.0,76.0,3.35,26.0,594.0,934.67,700.67
2018,10,31,13,30,860.0,83.0,3.3,26.0,562.0,909.48,684.44
2018,10,31,13,45,784.5,96.0,3.25,26.0,515.5,863.94,654.28
2018,10,31,14,0,709.0,109.0,3.2,26.0,469.0,812.05,619.56
2018,10,31,14,15,707.5,98.5,3.2,25.8,436.5,790.8,606.84
2018,10,31,14,30,706.0,88.0,3.2,25.6,404.0,766.29,591.48
2018,10,31,14,45,684.0,83.5,3.2,25.4,366.0,728.95,566.73
2018,10,31,15,0,662.0,79.0,3.2,25.2,328.0,689.79,540.24
2018,10,31,15,15,603.5,77.0,3.2,25.2,282.5,622.6,491.93
2018,10,31,15,30,545.0,75.0,3.2,25.2,237.0,556.2,442.9
2018,10,31,15,45,439.5,71.5,2.65,24.1,187.5,453.83,364.38
2018,10,31,16,0,334.0,68.0,2.1,23.0,138.0,354.74,284.99
2018,10,31,16,15,278.0,54.5,1.9,21.75,102.5,288.13,230.12
2018,10,31,16,30,222.0,41.0,1.7,20.5,67.0,226.14,175.74
2018,10,31,16,45,146.0,26.5,1.5,19.3,40.5,147.63,83.63
2018,10,31,17,0,70.0,12.0,1.3,18.1,14.0,48.31,0.0
2018,10,31,17,15,35.0,6.0,1.3,17.75,7.0,0.0,0.0
2018,10,31,17,30,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,10,31,17,45,0.0,0.0,1.3,17.05,0.0,0.0,0.0
2018,10,31,18,0,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,10,31,18,15,0.0,0.0,1.25,16.65,0.0,0.0,0.0
2018,10,31,18,30,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,10,31,18,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2018,10,31,19,0,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,10,31,19,15,0.0,0.0,1.05,16.4,0.0,0.0,0.0
2018,10,31,19,30,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,10,31,19,45,0.0,0.0,1.0,16.45,0.0,0.0,0.0
2018,10,31,20,0,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,10,31,20,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2018,10,31,20,30,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,10,31,20,45,0.0,0.0,0.85,16.55,0.0,0.0,0.0
2018,10,31,21,0,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,10,31,21,15,0.0,0.0,0.75,16.65,0.0,0.0,0.0
2018,10,31,21,30,0.0,0.0,0.7,16.7,0.0,0.0,0.0
2018,10,31,21,45,0.0,0.0,0.65,16.7,0.0,0.0,0.0
2018,10,31,22,0,0.0,0.0,0.6,16.7,0.0,0.0,0.0
2018,10,31,22,15,0.0,0.0,0.55,16.7,0.0,0.0,0.0
2018,10,31,22,30,0.0,0.0,0.5,16.7,0.0,0.0,0.0
2018,10,31,22,45,0.0,0.0,0.5,16.7,0.0,0.0,0.0
2018,10,31,23,0,0.0,0.0,0.5,16.7,0.0,0.0,0.0
2018,10,31,23,15,0.0,0.0,0.45,16.65,0.0,0.0,0.0
2018,10,31,23,30,0.0,0.0,0.4,16.6,0.0,0.0,0.0
2018,10,31,23,45,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2018,11,1,0,0,0.0,0.0,0.4,16.4,0.0,0.0,0.0
2018,11,1,0,15,0.0,0.0,0.35,16.4,0.0,0.0,0.0
2018,11,1,0,30,0.0,0.0,0.3,16.4,0.0,0.0,0.0
2018,11,1,0,45,0.0,0.0,0.3,16.45,0.0,0.0,0.0
2018,11,1,1,0,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2018,11,1,1,15,0.0,0.0,0.35,16.55,0.0,0.0,0.0
2018,11,1,1,30,0.0,0.0,0.4,16.6,0.0,0.0,0.0
2018,11,1,1,45,0.0,0.0,0.45,16.6,0.0,0.0,0.0
2018,11,1,2,0,0.0,0.0,0.5,16.6,0.0,0.0,0.0
2018,11,1,2,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2018,11,1,2,30,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,11,1,2,45,0.0,0.0,0.8,16.35,0.0,0.0,0.0
2018,11,1,3,0,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,11,1,3,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2018,11,1,3,30,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,11,1,3,45,0.0,0.0,1.05,15.45,0.0,0.0,0.0
2018,11,1,4,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,11,1,4,15,0.0,0.0,1.15,14.95,0.0,0.0,0.0
2018,11,1,4,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,11,1,4,45,0.0,0.0,1.25,14.45,0.0,0.0,0.0
2018,11,1,5,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,11,1,5,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,11,1,5,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,11,1,5,45,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,11,1,6,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,11,1,6,15,0.0,0.5,1.25,13.75,0.5,0.0,0.0
2018,11,1,6,30,0.0,1.0,1.2,14.1,1.0,0.91,0.0
2018,11,1,6,45,0.0,5.0,1.15,14.45,5.0,4.55,0.0
2018,11,1,7,0,0.0,9.0,1.1,14.8,9.0,7.9,0.65
2018,11,1,7,15,21.0,16.5,1.35,15.85,20.5,14.67,7.08
2018,11,1,7,30,42.0,24.0,1.6,16.9,32.0,21.09,12.92
2018,11,1,7,45,50.5,42.5,1.85,17.95,54.5,38.72,25.81
2018,11,1,8,0,59.0,61.0,2.1,19.0,77.0,59.11,41.66
2018,11,1,8,15,210.5,92.5,2.25,19.7,164.0,115.31,81.54
2018,11,1,8,30,362.0,124.0,2.4,20.4,251.0,193.63,140.6
2018,11,1,8,45,342.0,144.0,2.55,21.15,276.0,228.92,171.75
2018,11,1,9,0,322.0,164.0,2.7,21.9,301.0,263.23,201.46
2018,11,1,9,15,273.5,183.5,2.8,22.5,307.0,283.28,219.4
2018,11,1,9,30,225.0,203.0,2.9,23.1,313.0,293.12,228.22
2018,11,1,9,45,269.5,211.5,2.95,23.75,351.5,344.45,268.29
2018,11,1,10,0,314.0,220.0,3.0,24.4,390.0,395.11,307.25
2018,11,1,10,15,424.0,204.5,3.05,24.9,444.5,474.2,367.91
2018,11,1,10,30,534.0,189.0,3.1,25.4,499.0,554.66,428.65
2018,11,1,10,45,573.0,181.5,3.15,25.95,523.0,600.88,462.57
2018,11,1,11,0,612.0,174.0,3.2,26.5,547.0,653.51,500.58
2018,11,1,11,15,741.5,133.5,3.25,26.95,592.0,736.99,561.54
2018,11,1,11,30,871.0,93.0,3.3,27.4,637.0,813.64,613.42
2018,11,1,11,45,883.5,89.0,3.3,27.8,641.5,846.01,634.02
2018,11,1,12,0,896.0,85.0,3.3,28.2,646.0,875.58,652.92
2018,11,1,12,15,904.0,81.5,3.3,28.45,642.0,898.75,667.89
2018,11,1,12,30,912.0,78.0,3.3,28.7,638.0,918.54,680.68
2018,11,1,12,45,911.5,76.5,3.3,28.9,625.0,929.53,687.85
2018,11,1,13,0,911.0,75.0,3.3,29.1,612.0,936.76,692.74
2018,11,1,13,15,867.0,84.0,3.2,29.1,580.0,913.21,677.12
2018,11,1,13,30,823.0,93.0,3.1,29.1,548.0,895.25,665.59
2018,11,1,13,45,743.0,107.0,3.05,29.1,501.5,842.81,631.0
2018,11,1,14,0,663.0,121.0,3.0,29.1,455.0,783.32,591.4
2018,11,1,14,15,647.5,114.0,2.9,28.9,421.0,754.69,573.08
2018,11,1,14,30,632.0,107.0,2.8,28.7,387.0,723.6,552.66
2018,11,1,14,45,626.5,97.5,2.65,28.55,353.5,695.87,534.07
2018,11,1,15,0,621.0,88.0,2.5,28.4,320.0,665.66,513.4
2018,11,1,15,15,611.0,78.5,2.5,28.4,282.5,629.48,488.34
2018,11,1,15,30,601.0,69.0,2.5,28.4,245.0,591.45,461.11
2018,11,1,15,45,585.0,57.5,1.8,26.95,204.5,544.66,425.87
2018,11,1,16,0,569.0,46.0,1.1,25.5,164.0,496.82,387.44
2018,11,1,16,15,484.5,40.0,1.1,24.65,122.0,410.37,319.64
2018,11,1,16,30,400.0,34.0,1.1,23.8,80.0,329.59,250.45
2018,11,1,16,45,257.5,23.5,1.1,22.95,47.5,206.59,104.95
2018,11,1,17,0,115.0,13.0,1.1,22.1,15.0,73.08,0.0
2018,11,1,17,15,57.5,6.5,1.05,21.8,7.5,0.0,0.0
2018,11,1,17,30,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2018,11,1,17,45,0.0,0.0,1.0,21.2,0.0,0.0,0.0
2018,11,1,18,0,0.0,0.0,1.0,20.9,0.0,0.0,0.0
2018,11,1,18,15,0.0,0.0,0.95,20.75,0.0,0.0,0.0
2018,11,1,18,30,0.0,0.0,0.9,20.6,0.0,0.0,0.0
2018,11,1,18,45,0.0,0.0,0.85,20.4,0.0,0.0,0.0
2018,11,1,19,0,0.0,0.0,0.8,20.2,0.0,0.0,0.0
2018,11,1,19,15,0.0,0.0,0.75,20.1,0.0,0.0,0.0
2018,11,1,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2018,11,1,19,45,0.0,0.0,0.65,19.95,0.0,0.0,0.0
2018,11,1,20,0,0.0,0.0,0.6,19.9,0.0,0.0,0.0
2018,11,1,20,15,0.0,0.0,0.55,19.8,0.0,0.0,0.0
2018,11,1,20,30,0.0,0.0,0.5,19.7,0.0,0.0,0.0
2018,11,1,20,45,0.0,0.0,0.45,19.6,0.0,0.0,0.0
2018,11,1,21,0,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2018,11,1,21,15,0.0,0.0,0.4,19.4,0.0,0.0,0.0
2018,11,1,21,30,0.0,0.0,0.4,19.3,0.0,0.0,0.0
2018,11,1,21,45,0.0,0.0,0.4,19.15,0.0,0.0,0.0
2018,11,1,22,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2018,11,1,22,15,0.0,0.0,0.4,18.9,0.0,0.0,0.0
2018,11,1,22,30,0.0,0.0,0.4,18.8,0.0,0.0,0.0
2018,11,1,22,45,0.0,0.0,0.45,18.65,0.0,0.0,0.0
2018,11,1,23,0,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2018,11,1,23,15,0.0,0.0,0.5,18.4,0.0,0.0,0.0
2018,11,1,23,30,0.0,0.0,0.5,18.3,0.0,0.0,0.0
2018,11,1,23,45,0.0,0.0,0.5,18.2,0.0,0.0,0.0
2018,11,2,0,0,0.0,0.0,0.5,18.1,0.0,0.0,0.0
2018,11,2,0,15,0.0,0.0,0.55,18.05,0.0,0.0,0.0
2018,11,2,0,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2018,11,2,0,45,0.0,0.0,0.65,17.9,0.0,0.0,0.0
2018,11,2,1,0,0.0,0.0,0.7,17.8,0.0,0.0,0.0
2018,11,2,1,15,0.0,0.0,0.75,17.7,0.0,0.0,0.0
2018,11,2,1,30,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,11,2,1,45,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,11,2,2,0,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,11,2,2,15,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,11,2,2,30,0.0,0.0,0.8,17.2,0.0,0.0,0.0
2018,11,2,2,45,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,11,2,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,11,2,3,15,0.0,0.0,0.75,16.95,0.0,0.0,0.0
2018,11,2,3,30,0.0,0.0,0.7,16.9,0.0,0.0,0.0
2018,11,2,3,45,0.0,0.0,0.7,16.8,0.0,0.0,0.0
2018,11,2,4,0,0.0,0.0,0.7,16.7,0.0,0.0,0.0
2018,11,2,4,15,0.0,0.0,0.75,16.55,0.0,0.0,0.0
2018,11,2,4,30,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,11,2,4,45,0.0,0.0,0.8,16.25,0.0,0.0,0.0
2018,11,2,5,0,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,11,2,5,15,0.0,0.0,0.85,15.9,0.0,0.0,0.0
2018,11,2,5,30,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,11,2,5,45,0.0,0.0,0.9,15.45,0.0,0.0,0.0
2018,11,2,6,0,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,11,2,6,15,31.0,3.5,0.9,15.35,3.0,0.0,0.0
2018,11,2,6,30,62.0,7.0,0.9,15.5,6.0,0.0,0.0
2018,11,2,6,45,228.0,17.0,0.85,15.65,33.5,15.46,0.0
2018,11,2,7,0,394.0,27.0,0.8,15.8,61.0,22.25,11.68
2018,11,2,7,15,496.0,34.0,0.95,16.65,104.5,29.63,19.9
2018,11,2,7,30,598.0,41.0,1.1,17.5,148.0,34.95,24.98
2018,11,2,7,45,628.0,48.5,1.25,18.35,190.0,66.2,34.63
2018,11,2,8,0,658.0,56.0,1.4,19.2,232.0,117.91,65.33
2018,11,2,8,15,726.0,56.0,1.55,20.05,282.5,172.39,105.76
2018,11,2,8,30,794.0,56.0,1.7,20.9,333.0,234.5,156.86
2018,11,2,8,45,820.0,59.0,1.85,21.75,375.5,294.68,209.45
2018,11,2,9,0,846.0,62.0,2.0,22.6,418.0,357.64,263.77
2018,11,2,9,15,864.0,64.0,2.1,23.35,455.5,416.54,313.84
2018,11,2,9,30,882.0,66.0,2.2,24.1,493.0,475.76,362.54
2018,11,2,9,45,894.5,67.0,2.35,24.9,524.0,531.16,406.85
2018,11,2,10,0,907.0,68.0,2.5,25.7,555.0,585.69,449.03
2018,11,2,10,15,915.5,69.5,2.6,26.2,579.5,637.2,488.02
2018,11,2,10,30,924.0,71.0,2.7,26.7,604.0,686.95,524.66
2018,11,2,10,45,911.5,76.5,2.8,27.2,615.0,724.5,550.95
2018,11,2,11,0,899.0,82.0,2.9,27.7,626.0,758.27,573.18
2018,11,2,11,15,908.5,81.0,2.95,28.0,637.5,797.93,599.57
2018,11,2,11,30,918.0,80.0,3.0,28.3,649.0,835.03,623.98
2018,11,2,11,45,924.0,78.5,3.05,28.55,652.0,865.86,644.17
2018,11,2,12,0,930.0,77.0,3.1,28.8,655.0,893.5,662.24
2018,11,2,12,15,891.0,88.0,3.15,28.9,637.0,893.16,662.04
2018,11,2,12,30,852.0,99.0,3.2,29.0,619.0,896.55,664.74
2018,11,2,12,45,645.0,155.5,3.3,29.1,544.0,792.58,594.73
2018,11,2,13,0,438.0,212.0,3.4,29.2,469.0,668.2,505.96
2018,11,2,13,15,512.0,183.5,3.4,29.05,472.5,708.72,538.43
2018,11,2,13,30,586.0,155.0,3.4,28.9,476.0,753.83,572.19
2018,11,2,13,45,675.0,122.0,3.45,28.8,473.5,797.43,603.84
2018,11,2,14,0,764.0,89.0,3.5,28.7,471.0,828.92,627.1
2018,11,2,14,15,661.0,105.5,3.45,28.3,419.0,755.02,577.18
2018,11,2,14,30,558.0,122.0,3.4,27.9,367.0,674.5,522.0
2018,11,2,14,45,625.5,96.5,3.4,27.55,347.0,692.5,537.46
2018,11,2,15,0,693.0,71.0,3.4,27.2,327.0,697.55,542.89
2018,11,2,15,15,690.0,64.0,3.4,27.2,291.5,668.2,522.31
2018,11,2,15,30,687.0,57.0,3.4,27.2,256.0,636.33,499.29
2018,11,2,15,45,546.0,59.0,2.55,25.7,199.5,516.5,409.34
2018,11,2,16,0,405.0,61.0,1.7,24.2,143.0,398.0,316.18
2018,11,2,16,15,305.5,50.0,1.55,23.1,102.5,299.64,236.85
2018,11,2,16,30,206.0,39.0,1.4,22.0,62.0,213.56,162.94
2018,11,2,16,45,146.5,24.5,1.25,20.9,37.0,142.09,61.38
2018,11,2,17,0,87.0,10.0,1.1,19.8,12.0,55.32,0.0
2018,11,2,17,15,43.5,5.0,1.15,19.3,6.0,0.0,0.0
2018,11,2,17,30,0.0,0.0,1.2,18.8,0.0,0.0,0.0
2018,11,2,17,45,0.0,0.0,1.2,18.35,0.0,0.0,0.0
2018,11,2,18,0,0.0,0.0,1.2,17.9,0.0,0.0,0.0
2018,11,2,18,15,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,11,2,18,30,0.0,0.0,1.2,17.3,0.0,0.0,0.0
2018,11,2,18,45,0.0,0.0,1.25,16.95,0.0,0.0,0.0
2018,11,2,19,0,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,11,2,19,15,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,11,2,19,30,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,11,2,19,45,0.0,0.0,1.3,16.05,0.0,0.0,0.0
2018,11,2,20,0,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,11,2,20,15,0.0,0.0,1.25,15.9,0.0,0.0,0.0
2018,11,2,20,30,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,11,2,20,45,0.0,0.0,1.15,15.9,0.0,0.0,0.0
2018,11,2,21,0,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,11,2,21,15,0.0,0.0,1.05,16.1,0.0,0.0,0.0
2018,11,2,21,30,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,11,2,21,45,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,11,2,22,0,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,11,2,22,15,0.0,0.0,0.85,16.55,0.0,0.0,0.0
2018,11,2,22,30,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,11,2,22,45,0.0,0.0,0.95,16.3,0.0,0.0,0.0
2018,11,2,23,0,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,11,2,23,15,0.0,0.0,1.1,15.85,0.0,0.0,0.0
2018,11,2,23,30,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,11,2,23,45,0.0,0.0,1.3,15.15,0.0,0.0,0.0
2018,11,3,0,0,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,11,3,0,15,0.0,0.0,1.4,14.65,0.0,0.0,0.0
2018,11,3,0,30,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,11,3,0,45,0.0,0.0,1.4,14.35,0.0,0.0,0.0
2018,11,3,1,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,11,3,1,15,0.0,0.0,1.45,14.1,0.0,0.0,0.0
2018,11,3,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,11,3,1,45,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,11,3,2,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,11,3,2,15,0.0,0.0,1.5,13.65,0.0,0.0,0.0
2018,11,3,2,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,11,3,2,45,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,11,3,3,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,11,3,3,15,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,11,3,3,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,11,3,3,45,0.0,0.0,1.5,12.95,0.0,0.0,0.0
2018,11,3,4,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,11,3,4,15,0.0,0.0,1.5,12.75,0.0,0.0,0.0
2018,11,3,4,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,11,3,4,45,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,11,3,5,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,11,3,5,15,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,11,3,5,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,11,3,5,45,0.0,0.0,1.5,12.25,0.0,0.0,0.0
2018,11,3,6,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,11,3,6,15,23.0,3.0,1.45,12.6,2.5,0.0,0.0
2018,11,3,6,30,46.0,6.0,1.4,13.0,5.0,0.0,0.0
2018,11,3,6,45,189.5,17.0,1.35,13.45,30.0,15.46,0.0
2018,11,3,7,0,333.0,28.0,1.3,13.9,55.0,23.24,12.09
2018,11,3,7,15,478.5,34.0,1.4,15.0,102.0,27.22,17.9
2018,11,3,7,30,624.0,40.0,1.5,16.1,149.0,34.22,24.45
2018,11,3,7,45,662.5,45.5,1.65,17.25,192.5,64.29,32.63
2018,11,3,8,0,701.0,51.0,1.8,18.4,236.0,117.09,63.18
2018,11,3,8,15,735.5,56.0,1.9,19.2,281.0,173.19,106.42
2018,11,3,8,30,770.0,61.0,2.0,20.0,326.0,232.93,157.1
2018,11,3,8,45,730.5,76.0,2.05,20.8,352.5,284.46,204.75
2018,11,3,9,0,691.0,91.0,2.1,21.6,379.0,329.1,245.68
2018,11,3,9,15,738.0,90.0,2.3,22.4,422.5,389.34,296.04
2018,11,3,9,30,785.0,89.0,2.5,23.2,466.0,453.94,348.57
2018,11,3,9,45,859.5,75.5,2.7,24.05,512.5,520.71,401.52
2018,11,3,10,0,934.0,62.0,2.9,24.9,559.0,592.88,457.25
2018,11,3,10,15,941.5,62.5,3.05,25.5,583.0,643.81,496.08
2018,11,3,10,30,949.0,63.0,3.2,26.1,607.0,692.79,532.53
2018,11,3,10,45,953.5,64.5,3.3,26.7,624.0,738.64,564.44
2018,11,3,11,0,958.0,66.0,3.4,27.3,641.0,781.88,593.09
2018,11,3,11,15,960.0,66.5,3.5,27.6,650.0,819.23,618.12
2018,11,3,11,30,962.0,67.0,3.6,27.9,659.0,853.4,640.89
2018,11,3,11,45,954.0,69.5,3.7,28.25,657.5,878.31,657.19
2018,11,3,12,0,946.0,72.0,3.8,28.6,656.0,899.31,670.94
2018,11,3,12,15,866.5,95.0,3.9,28.75,625.5,886.15,662.16
2018,11,3,12,30,787.0,118.0,4.0,28.9,595.0,858.64,643.88
2018,11,3,12,45,814.0,106.5,4.05,29.0,589.5,882.31,660.76
2018,11,3,13,0,841.0,95.0,4.1,29.1,584.0,902.52,675.06
2018,11,3,13,15,871.0,84.0,4.1,29.05,574.0,913.22,683.19
2018,11,3,13,30,901.0,73.0,4.1,29.0,564.0,929.03,695.03
2018,11,3,13,45,845.0,80.5,4.05,28.95,521.5,894.99,672.76
2018,11,3,14,0,789.0,88.0,4.0,28.9,479.0,848.76,642.29
2018,11,3,14,15,755.5,86.5,3.9,28.65,439.0,809.03,616.4
2018,11,3,14,30,722.0,85.0,3.8,28.4,399.0,772.14,592.18
2018,11,3,14,45,570.0,102.0,3.65,28.2,335.5,650.15,505.75
2018,11,3,15,0,418.0,119.0,3.5,28.0,272.0,524.98,413.42
2018,11,3,15,15,288.5,115.5,3.5,28.0,214.5,389.42,309.49
2018,11,3,15,30,159.0,112.0,3.5,28.0,157.0,265.23,210.58
2018,11,3,15,45,118.0,92.5,2.55,26.35,122.5,207.42,164.63
2018,11,3,16,0,77.0,73.0,1.6,24.7,88.0,151.78,119.07
2018,11,3,16,15,57.0,55.0,1.5,23.55,64.5,115.09,88.33
2018,11,3,16,30,37.0,37.0,1.4,22.4,41.0,79.05,56.82
2018,11,3,16,45,23.5,21.5,1.35,21.25,23.5,45.9,11.85
2018,11,3,17,0,10.0,6.0,1.3,20.1,6.0,10.76,0.0
2018,11,3,17,15,5.0,3.0,1.3,19.75,3.0,0.0,0.0
2018,11,3,17,30,0.0,0.0,1.3,19.4,0.0,0.0,0.0
2018,11,3,17,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2018,11,3,18,0,0.0,0.0,1.3,18.6,0.0,0.0,0.0
2018,11,3,18,15,0.0,0.0,1.25,18.45,0.0,0.0,0.0
2018,11,3,18,30,0.0,0.0,1.2,18.3,0.0,0.0,0.0
2018,11,3,18,45,0.0,0.0,1.2,18.15,0.0,0.0,0.0
2018,11,3,19,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,11,3,19,15,0.0,0.0,1.15,18.05,0.0,0.0,0.0
2018,11,3,19,30,0.0,0.0,1.1,18.1,0.0,0.0,0.0
2018,11,3,19,45,0.0,0.0,1.1,18.1,0.0,0.0,0.0
2018,11,3,20,0,0.0,0.0,1.1,18.1,0.0,0.0,0.0
2018,11,3,20,15,0.0,0.0,1.05,18.1,0.0,0.0,0.0
2018,11,3,20,30,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,11,3,20,45,0.0,0.0,0.95,18.1,0.0,0.0,0.0
2018,11,3,21,0,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,11,3,21,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2018,11,3,21,30,0.0,0.0,0.8,17.9,0.0,0.0,0.0
2018,11,3,21,45,0.0,0.0,0.8,17.85,0.0,0.0,0.0
2018,11,3,22,0,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,11,3,22,15,0.0,0.0,0.8,17.7,0.0,0.0,0.0
2018,11,3,22,30,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,11,3,22,45,0.0,0.0,0.8,17.55,0.0,0.0,0.0
2018,11,3,23,0,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,11,3,23,15,0.0,0.0,0.8,17.25,0.0,0.0,0.0
2018,11,3,23,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,11,3,23,45,0.0,0.0,0.85,16.75,0.0,0.0,0.0
2018,11,4,0,0,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,11,4,0,15,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,11,4,0,30,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,11,4,0,45,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,11,4,1,0,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,11,4,1,15,0.0,0.0,0.9,15.55,0.0,0.0,0.0
2018,11,4,1,30,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,11,4,1,45,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,11,4,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,11,4,2,15,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,11,4,2,30,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,11,4,2,45,0.0,0.0,0.85,14.65,0.0,0.0,0.0
2018,11,4,3,0,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,11,4,3,15,0.0,0.0,0.8,14.45,0.0,0.0,0.0
2018,11,4,3,30,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,11,4,3,45,0.0,0.0,0.75,14.4,0.0,0.0,0.0
2018,11,4,4,0,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,11,4,4,15,0.0,0.0,0.7,14.45,0.0,0.0,0.0
2018,11,4,4,30,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,11,4,4,45,0.0,0.0,0.65,14.55,0.0,0.0,0.0
2018,11,4,5,0,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,11,4,5,15,0.0,0.0,0.55,14.65,0.0,0.0,0.0
2018,11,4,5,30,0.0,0.0,0.5,14.7,0.0,0.0,0.0
2018,11,4,5,45,0.0,0.0,0.45,14.75,0.0,0.0,0.0
2018,11,4,6,0,0.0,0.0,0.4,14.8,0.0,0.0,0.0
2018,11,4,6,15,11.5,2.0,0.4,14.95,1.5,0.0,0.0
2018,11,4,6,30,23.0,4.0,0.4,15.1,3.0,0.0,0.0
2018,11,4,6,45,61.0,16.5,0.35,15.3,20.0,15.01,0.0
2018,11,4,7,0,99.0,29.0,0.3,15.5,37.0,23.36,11.53
2018,11,4,7,15,303.5,38.0,0.3,16.15,85.5,30.58,20.67
2018,11,4,7,30,508.0,47.0,0.3,16.8,134.0,37.19,27.01
2018,11,4,7,45,587.0,51.5,0.25,17.5,181.5,63.11,33.72
2018,11,4,8,0,666.0,56.0,0.2,18.2,229.0,117.45,64.82
2018,11,4,8,15,570.5,78.0,0.25,18.85,245.5,163.08,104.56
2018,11,4,8,30,475.0,100.0,0.3,19.5,262.0,197.18,138.05
2018,11,4,8,45,519.0,107.5,0.35,20.2,305.0,248.22,180.22
2018,11,4,9,0,563.0,115.0,0.4,20.9,348.0,306.89,228.06
2018,11,4,9,15,524.5,136.0,0.6,21.9,368.0,343.43,259.68
2018,11,4,9,30,486.0,157.0,0.8,22.9,388.0,378.25,288.55
2018,11,4,9,45,497.0,164.5,1.0,23.9,414.0,420.62,321.72
2018,11,4,10,0,508.0,172.0,1.2,24.9,440.0,463.1,354.0
2018,11,4,10,15,507.5,181.0,1.4,25.5,459.0,500.02,381.93
2018,11,4,10,30,507.0,190.0,1.6,26.1,478.0,535.67,408.34
2018,11,4,10,45,591.5,169.5,1.75,26.65,515.0,603.59,458.38
2018,11,4,11,0,676.0,149.0,1.9,27.2,552.0,671.62,507.58
2018,11,4,11,15,662.5,156.0,2.05,27.45,556.0,696.34,525.0
2018,11,4,11,30,649.0,163.0,2.2,27.7,560.0,717.85,540.33
2018,11,4,11,45,794.5,121.5,2.35,27.9,608.0,810.57,605.03
2018,11,4,12,0,940.0,80.0,2.5,28.1,656.0,901.71,666.1
2018,11,4,12,15,947.5,77.5,2.65,28.15,653.0,926.3,682.86
2018,11,4,12,30,955.0,75.0,2.8,28.2,650.0,947.38,698.03
2018,11,4,12,45,942.0,76.5,2.9,28.25,632.0,951.25,701.6
2018,11,4,13,0,929.0,78.0,3.0,28.3,614.0,951.07,702.8
2018,11,4,13,15,903.5,79.5,3.15,28.15,584.5,935.54,694.85
2018,11,4,13,30,878.0,81.0,3.3,28.0,555.0,916.22,684.45
2018,11,4,13,45,837.0,81.5,3.4,27.8,514.0,887.18,667.2
2018,11,4,14,0,796.0,82.0,3.5,27.6,473.0,845.92,641.39
2018,11,4,14,15,800.5,76.0,3.5,27.25,445.0,834.47,635.97
2018,11,4,14,30,805.0,70.0,3.5,26.9,417.0,819.46,627.83
2018,11,4,14,45,813.0,66.0,3.55,26.55,387.5,806.62,621.37
2018,11,4,15,0,821.0,62.0,3.6,26.2,358.0,790.18,612.08
2018,11,4,15,15,785.0,58.5,3.6,26.2,312.0,735.24,573.51
2018,11,4,15,30,749.0,55.0,3.6,26.2,266.0,679.36,533.16
2018,11,4,15,45,693.0,50.0,3.1,24.65,218.0,606.2,479.57
2018,11,4,16,0,637.0,45.0,2.6,23.1,170.0,534.38,424.24
2018,11,4,16,15,486.0,41.0,2.25,21.75,121.0,410.46,324.95
2018,11,4,16,30,335.0,37.0,1.9,20.4,72.0,289.14,220.16
2018,11,4,16,45,194.0,22.0,1.6,19.1,40.0,162.42,38.01
2018,11,4,17,0,53.0,7.0,1.3,17.8,8.0,34.39,0.0
2018,11,4,17,15,26.5,3.5,1.3,17.2,4.0,0.0,0.0
2018,11,4,17,30,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,11,4,17,45,0.0,0.0,1.25,16.05,0.0,0.0,0.0
2018,11,4,18,0,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,11,4,18,15,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,11,4,18,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,11,4,18,45,0.0,0.0,1.25,14.6,0.0,0.0,0.0
2018,11,4,19,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,11,4,19,15,0.0,0.0,1.3,14.05,0.0,0.0,0.0
2018,11,4,19,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,11,4,19,45,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,11,4,20,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,11,4,20,15,0.0,0.0,1.25,13.2,0.0,0.0,0.0
2018,11,4,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,11,4,20,45,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,11,4,21,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,11,4,21,15,0.0,0.0,1.15,12.55,0.0,0.0,0.0
2018,11,4,21,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,11,4,21,45,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,11,4,22,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,11,4,22,15,0.0,0.0,1.05,12.1,0.0,0.0,0.0
2018,11,4,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,11,4,22,45,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,11,4,23,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,11,4,23,15,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,11,4,23,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,4,23,45,0.0,0.0,0.95,11.8,0.0,0.0,0.0
2018,11,5,0,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,5,0,15,0.0,0.0,0.9,11.85,0.0,0.0,0.0
2018,11,5,0,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,11,5,0,45,0.0,0.0,0.9,11.95,0.0,0.0,0.0
2018,11,5,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,11,5,1,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2018,11,5,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,11,5,1,45,0.0,0.0,0.8,12.05,0.0,0.0,0.0
2018,11,5,2,0,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,11,5,2,15,0.0,0.0,0.8,12.05,0.0,0.0,0.0
2018,11,5,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,11,5,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,11,5,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,11,5,3,15,0.0,0.0,0.8,11.95,0.0,0.0,0.0
2018,11,5,3,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,11,5,3,45,0.0,0.0,0.85,11.85,0.0,0.0,0.0
2018,11,5,4,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,5,4,15,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,11,5,4,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,11,5,4,45,0.0,0.0,0.95,11.55,0.0,0.0,0.0
2018,11,5,5,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,11,5,5,15,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,11,5,5,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,11,5,5,45,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,11,5,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,11,5,6,15,15.0,2.0,1.1,11.4,1.5,0.0,0.0
2018,11,5,6,30,30.0,4.0,1.2,11.8,3.0,0.0,0.0
2018,11,5,6,45,195.0,14.5,1.3,12.25,27.5,13.19,0.0
2018,11,5,7,0,360.0,25.0,1.4,12.7,52.0,20.71,9.04
2018,11,5,7,15,467.5,31.5,1.55,13.45,93.5,27.5,18.13
2018,11,5,7,30,575.0,38.0,1.7,14.2,135.0,32.43,23.01
2018,11,5,7,45,588.0,44.5,1.9,14.95,170.0,59.31,31.12
2018,11,5,8,0,601.0,51.0,2.1,15.7,205.0,105.63,58.66
2018,11,5,8,15,678.0,53.0,2.25,16.55,257.0,159.42,98.68
2018,11,5,8,30,755.0,55.0,2.4,17.4,309.0,222.0,150.42
2018,11,5,8,45,795.0,55.0,2.6,18.3,353.0,281.89,203.13
2018,11,5,9,0,835.0,55.0,2.8,19.2,397.0,343.4,257.1
2018,11,5,9,15,852.5,57.0,3.0,20.0,433.5,401.05,307.53
2018,11,5,9,30,870.0,59.0,3.2,20.8,470.0,459.0,356.69
2018,11,5,9,45,881.5,61.0,3.4,21.65,500.5,513.93,401.91
2018,11,5,10,0,893.0,63.0,3.6,22.5,531.0,567.97,444.96
2018,11,5,10,15,902.5,64.0,3.7,23.0,555.5,618.56,484.5
2018,11,5,10,30,912.0,65.0,3.8,23.5,580.0,667.53,521.76
2018,11,5,10,45,918.0,66.0,3.85,24.0,597.0,712.21,554.03
2018,11,5,11,0,924.0,67.0,3.9,24.5,614.0,754.5,582.8
2018,11,5,11,15,927.5,67.0,3.9,24.8,623.0,791.13,607.54
2018,11,5,11,30,931.0,67.0,3.9,25.1,632.0,824.79,630.06
2018,11,5,11,45,931.0,67.5,3.9,25.35,633.5,853.01,648.83
2018,11,5,12,0,931.0,68.0,3.9,25.6,635.0,877.8,665.23
2018,11,5,12,15,929.0,68.0,3.9,25.75,628.5,896.7,677.9
2018,11,5,12,30,927.0,68.0,3.9,25.9,622.0,911.9,688.17
2018,11,5,12,45,921.0,68.0,3.9,26.0,607.5,919.76,693.71
2018,11,5,13,0,915.0,68.0,3.9,26.1,593.0,923.8,696.84
2018,11,5,13,15,907.5,67.0,3.85,26.05,571.0,921.39,695.89
2018,11,5,13,30,900.0,66.0,3.8,26.0,549.0,915.22,692.57
2018,11,5,13,45,889.0,65.0,3.75,25.95,520.5,902.2,684.7
2018,11,5,14,0,878.0,64.0,3.7,25.9,492.0,885.7,674.55
2018,11,5,14,15,862.0,62.0,3.65,25.65,457.0,860.08,658.62
2018,11,5,14,30,846.0,60.0,3.6,25.4,422.0,831.47,640.51
2018,11,5,14,45,822.5,58.0,3.5,25.2,382.0,793.73,615.3
2018,11,5,15,0,799.0,56.0,3.4,25.0,342.0,762.1,594.06
2018,11,5,15,15,764.0,53.0,3.4,25.0,297.5,709.43,556.82
2018,11,5,15,30,729.0,50.0,3.4,25.0,253.0,655.94,517.79
2018,11,5,15,45,631.0,48.5,2.7,23.8,201.5,557.15,443.03
2018,11,5,16,0,533.0,47.0,2.0,22.6,150.0,469.36,373.87
2018,11,5,16,15,414.5,38.5,1.8,21.35,105.0,359.21,284.57
2018,11,5,16,30,296.0,30.0,1.6,20.1,60.0,258.39,195.37
2018,11,5,16,45,181.0,18.5,1.4,18.9,34.0,150.35,13.17
2018,11,5,17,0,66.0,7.0,1.2,17.7,8.0,41.18,0.0
2018,11,5,17,15,33.0,3.5,1.2,17.25,4.0,0.0,0.0
2018,11,5,17,30,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,11,5,17,45,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,11,5,18,0,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,11,5,18,15,0.0,0.0,1.2,15.55,0.0,0.0,0.0
2018,11,5,18,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,11,5,18,45,0.0,0.0,1.2,15.05,0.0,0.0,0.0
2018,11,5,19,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,11,5,19,15,0.0,0.0,1.15,14.65,0.0,0.0,0.0
2018,11,5,19,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,11,5,19,45,0.0,0.0,1.1,14.35,0.0,0.0,0.0
2018,11,5,20,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,11,5,20,15,0.0,0.0,1.05,14.1,0.0,0.0,0.0
2018,11,5,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,11,5,20,45,0.0,0.0,0.95,13.95,0.0,0.0,0.0
2018,11,5,21,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,11,5,21,15,0.0,0.0,0.9,13.85,0.0,0.0,0.0
2018,11,5,21,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,11,5,21,45,0.0,0.0,0.85,13.8,0.0,0.0,0.0
2018,11,5,22,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,11,5,22,15,0.0,0.0,0.75,13.7,0.0,0.0,0.0
2018,11,5,22,30,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,11,5,22,45,0.0,0.0,0.7,13.55,0.0,0.0,0.0
2018,11,5,23,0,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,11,5,23,15,0.0,0.0,0.7,13.45,0.0,0.0,0.0
2018,11,5,23,30,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,11,5,23,45,0.0,0.0,0.65,13.35,0.0,0.0,0.0
2018,11,6,0,0,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,11,6,0,15,0.0,0.0,0.65,13.25,0.0,0.0,0.0
2018,11,6,0,30,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,11,6,0,45,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,11,6,1,0,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,11,6,1,15,0.0,0.0,0.7,13.15,0.0,0.0,0.0
2018,11,6,1,30,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,11,6,1,45,0.0,0.0,0.7,13.05,0.0,0.0,0.0
2018,11,6,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,11,6,2,15,0.0,0.0,0.7,12.95,0.0,0.0,0.0
2018,11,6,2,30,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,11,6,2,45,0.0,0.0,0.7,12.85,0.0,0.0,0.0
2018,11,6,3,0,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,11,6,3,15,0.0,0.0,0.7,12.75,0.0,0.0,0.0
2018,11,6,3,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,11,6,3,45,0.0,0.0,0.7,12.65,0.0,0.0,0.0
2018,11,6,4,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,11,6,4,15,0.0,0.0,0.75,12.55,0.0,0.0,0.0
2018,11,6,4,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,11,6,4,45,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,11,6,5,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,11,6,5,15,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,11,6,5,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,11,6,5,45,0.0,0.0,0.8,12.05,0.0,0.0,0.0
2018,11,6,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,11,6,6,15,14.5,2.0,0.8,12.2,1.5,0.0,0.0
2018,11,6,6,30,29.0,4.0,0.8,12.4,3.0,0.0,0.0
2018,11,6,6,45,199.0,15.0,0.75,12.6,28.0,13.64,0.0
2018,11,6,7,0,369.0,26.0,0.7,12.8,53.0,21.83,8.95
2018,11,6,7,15,484.0,33.5,0.7,13.65,96.0,27.15,17.76
2018,11,6,7,30,599.0,41.0,0.7,14.5,139.0,35.48,25.67
2018,11,6,7,45,649.5,46.5,0.75,15.35,183.5,62.82,32.96
2018,11,6,8,0,700.0,52.0,0.8,16.2,228.0,115.67,62.8
2018,11,6,8,15,754.5,54.5,0.9,17.05,277.0,172.28,105.28
2018,11,6,8,30,809.0,57.0,1.0,17.9,326.0,234.88,157.42
2018,11,6,8,45,836.5,59.0,1.1,18.75,368.5,295.01,210.13
2018,11,6,9,0,864.0,61.0,1.2,19.6,411.0,357.92,264.61
2018,11,6,9,15,883.0,63.0,1.25,20.4,449.0,417.85,315.5
2018,11,6,9,30,902.0,65.0,1.3,21.2,487.0,478.18,364.91
2018,11,6,9,45,915.0,66.0,1.4,21.95,518.5,534.53,409.95
2018,11,6,10,0,928.0,67.0,1.5,22.7,550.0,590.03,452.77
2018,11,6,10,15,936.5,69.0,1.55,23.3,575.0,642.77,492.11
2018,11,6,10,30,945.0,71.0,1.6,23.9,600.0,693.72,528.92
2018,11,6,10,45,950.5,71.5,1.7,24.45,617.0,738.92,560.68
2018,11,6,11,0,956.0,72.0,1.8,25.0,634.0,781.58,588.72
2018,11,6,11,15,959.0,72.0,1.85,25.35,643.0,819.01,613.0
2018,11,6,11,30,962.0,72.0,1.9,25.7,652.0,853.32,635.08
2018,11,6,11,45,962.0,72.5,2.0,26.1,653.5,882.47,654.04
2018,11,6,12,0,962.0,73.0,2.1,26.5,655.0,908.08,670.7
2018,11,6,12,15,958.5,73.0,2.15,26.65,647.5,926.39,682.81
2018,11,6,12,30,955.0,73.0,2.2,26.8,640.0,940.84,692.59
2018,11,6,12,45,948.5,73.0,2.3,26.95,624.5,948.7,698.73
2018,11,6,13,0,942.0,73.0,2.4,27.1,609.0,952.62,702.49
2018,11,6,13,15,933.5,72.0,2.45,27.05,586.0,949.54,701.92
2018,11,6,13,30,925.0,71.0,2.5,27.0,563.0,942.6,699.0
2018,11,6,13,45,912.0,69.5,2.6,27.0,533.0,927.16,690.85
2018,11,6,14,0,899.0,68.0,2.7,27.0,503.0,908.16,680.37
2018,11,6,14,15,881.5,66.5,2.7,26.8,467.0,881.78,664.6
2018,11,6,14,30,864.0,65.0,2.7,26.6,431.0,852.42,646.67
2018,11,6,14,45,838.5,62.5,2.7,26.35,389.5,820.49,626.81
2018,11,6,15,0,813.0,60.0,2.7,26.1,348.0,777.67,598.79
2018,11,6,15,15,776.5,56.5,2.7,26.1,302.5,722.8,560.76
2018,11,6,15,30,740.0,53.0,2.7,26.1,257.0,667.06,520.78
2018,11,6,15,45,682.0,49.0,2.0,24.3,210.0,594.3,466.67
2018,11,6,16,0,624.0,45.0,1.3,22.5,163.0,522.79,410.46
2018,11,6,16,15,525.5,38.0,1.3,21.35,118.0,431.39,337.61
2018,11,6,16,30,427.0,31.0,1.3,20.2,73.0,339.92,253.19
2018,11,6,16,45,261.0,20.0,1.3,19.1,41.5,195.66,0.0
2018,11,6,17,0,95.0,9.0,1.3,18.0,10.0,58.19,0.0
2018,11,6,17,15,47.5,4.5,1.3,17.65,5.0,0.0,0.0
2018,11,6,17,30,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,11,6,17,45,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,11,6,18,0,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,11,6,18,15,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,11,6,18,30,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,11,6,18,45,0.0,0.0,1.25,15.9,0.0,0.0,0.0
2018,11,6,19,0,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,11,6,19,15,0.0,0.0,1.15,15.65,0.0,0.0,0.0
2018,11,6,19,30,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,11,6,19,45,0.0,0.0,1.1,15.55,0.0,0.0,0.0
2018,11,6,20,0,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,11,6,20,15,0.0,0.0,1.05,15.45,0.0,0.0,0.0
2018,11,6,20,30,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,11,6,20,45,0.0,0.0,0.95,15.35,0.0,0.0,0.0
2018,11,6,21,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,11,6,21,15,0.0,0.0,0.85,15.2,0.0,0.0,0.0
2018,11,6,21,30,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,11,6,21,45,0.0,0.0,0.75,14.95,0.0,0.0,0.0
2018,11,6,22,0,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,11,6,22,15,0.0,0.0,0.65,14.75,0.0,0.0,0.0
2018,11,6,22,30,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,11,6,22,45,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,11,6,23,0,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,11,6,23,15,0.0,0.0,0.55,14.4,0.0,0.0,0.0
2018,11,6,23,30,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,11,6,23,45,0.0,0.0,0.5,14.25,0.0,0.0,0.0
2018,11,7,0,0,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,11,7,0,15,0.0,0.0,0.55,14.2,0.0,0.0,0.0
2018,11,7,0,30,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,11,7,0,45,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,11,7,1,0,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,11,7,1,15,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,11,7,1,30,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,11,7,1,45,0.0,0.0,0.6,14.25,0.0,0.0,0.0
2018,11,7,2,0,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,11,7,2,15,0.0,0.0,0.6,14.35,0.0,0.0,0.0
2018,11,7,2,30,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,11,7,2,45,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2018,11,7,3,0,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,11,7,3,15,0.0,0.0,0.55,14.6,0.0,0.0,0.0
2018,11,7,3,30,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,11,7,3,45,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,11,7,4,0,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,11,7,4,15,0.0,0.0,0.55,14.7,0.0,0.0,0.0
2018,11,7,4,30,0.0,0.0,0.5,14.8,0.0,0.0,0.0
2018,11,7,4,45,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,11,7,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2018,11,7,5,15,0.0,0.0,0.45,14.95,0.0,0.0,0.0
2018,11,7,5,30,0.0,0.0,0.4,14.9,0.0,0.0,0.0
2018,11,7,5,45,0.0,0.0,0.35,14.85,0.0,0.0,0.0
2018,11,7,6,0,0.0,0.0,0.3,14.8,0.0,0.0,0.0
2018,11,7,6,15,15.0,1.5,0.35,14.95,1.0,0.0,0.0
2018,11,7,6,30,30.0,3.0,0.4,15.1,2.0,0.0,0.0
2018,11,7,6,45,138.0,14.0,0.4,15.2,22.0,12.73,0.0
2018,11,7,7,0,246.0,25.0,0.4,15.3,42.0,20.86,7.1
2018,11,7,7,15,391.5,33.5,0.45,15.85,85.0,27.09,17.45
2018,11,7,7,30,537.0,42.0,0.5,16.4,128.0,33.31,23.53
2018,11,7,7,45,608.5,46.5,0.55,17.0,174.0,60.68,32.2
2018,11,7,8,0,680.0,51.0,0.6,17.6,220.0,111.98,60.29
2018,11,7,8,15,727.0,54.0,0.7,18.3,266.0,166.48,101.1
2018,11,7,8,30,774.0,57.0,0.8,19.0,312.0,226.09,150.74
2018,11,7,8,45,816.0,57.5,0.9,19.75,357.0,286.62,202.9
2018,11,7,9,0,858.0,58.0,1.0,20.5,402.0,351.6,258.38
2018,11,7,9,15,876.0,60.0,1.25,21.3,439.5,410.64,309.04
2018,11,7,9,30,894.0,62.0,1.5,22.1,477.0,469.98,358.47
2018,11,7,9,45,906.5,64.0,1.75,22.85,508.5,526.57,404.42
2018,11,7,10,0,919.0,66.0,2.0,23.6,540.0,582.31,448.29
2018,11,7,10,15,927.5,66.5,2.1,24.05,564.0,632.91,487.02
2018,11,7,10,30,936.0,67.0,2.2,24.5,588.0,681.71,523.38
2018,11,7,10,45,941.5,68.0,2.35,24.95,605.0,726.96,556.04
2018,11,7,11,0,947.0,69.0,2.5,25.4,622.0,769.73,585.01
2018,11,7,11,15,949.0,69.5,2.55,25.65,631.0,806.56,609.52
2018,11,7,11,30,951.0,70.0,2.6,25.9,640.0,840.26,631.8
2018,11,7,11,45,950.5,70.0,2.7,26.15,640.5,868.05,650.39
2018,11,7,12,0,950.0,70.0,2.8,26.4,641.0,892.29,666.66
2018,11,7,12,15,948.0,70.0,2.85,26.45,634.5,911.6,679.89
2018,11,7,12,30,946.0,70.0,2.9,26.5,628.0,927.14,690.77
2018,11,7,12,45,941.0,69.5,2.95,26.55,613.0,935.57,697.06
