Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,17,13,30,552.0,152.0,2.1,21.8,424.0,695.33,541.38
2018,11,17,13,45,572.0,138.0,2.1,21.7,406.0,696.65,543.86
2018,11,17,14,0,592.0,124.0,2.1,21.6,388.0,702.7,549.42
2018,11,17,14,15,638.0,107.0,2.05,21.35,371.5,717.58,561.36
2018,11,17,14,30,684.0,90.0,2.0,21.1,355.0,727.69,569.76
2018,11,17,14,45,682.0,82.0,1.95,20.8,323.0,704.29,554.02
2018,11,17,15,0,680.0,74.0,1.9,20.5,291.0,678.18,536.14
2018,11,17,15,15,631.0,68.5,1.9,20.5,247.5,615.89,490.48
2018,11,17,15,30,582.0,63.0,1.9,20.5,204.0,553.87,443.57
2018,11,17,15,45,435.5,58.5,1.5,18.9,152.0,423.3,341.94
2018,11,17,16,0,289.0,54.0,1.1,17.3,100.0,300.75,242.02
2018,11,17,16,15,195.0,40.0,1.1,16.3,66.5,213.28,166.98
2018,11,17,16,30,101.0,26.0,1.1,15.3,33.0,112.21,61.01
2018,11,17,16,45,58.0,14.0,1.05,14.35,17.5,45.17,0.0
2018,11,17,17,0,15.0,2.0,1.0,13.4,2.0,0.0,0.0
2018,11,17,17,15,7.5,1.0,1.0,13.05,1.0,0.0,0.0
2018,11,17,17,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,11,17,17,45,0.0,0.0,1.0,12.35,0.0,0.0,0.0
2018,11,17,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,11,17,18,15,0.0,0.0,0.95,11.8,0.0,0.0,0.0
2018,11,17,18,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,11,17,18,45,0.0,0.0,0.9,11.45,0.0,0.0,0.0
2018,11,17,19,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,11,17,19,15,0.0,0.0,0.85,11.2,0.0,0.0,0.0
2018,11,17,19,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,11,17,19,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2018,11,17,20,0,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,11,17,20,15,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,11,17,20,30,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,11,17,20,45,0.0,0.0,0.65,10.85,0.0,0.0,0.0
2018,11,17,21,0,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,11,17,21,15,0.0,0.0,0.65,10.8,0.0,0.0,0.0
2018,11,17,21,30,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,11,17,21,45,0.0,0.0,0.75,10.8,0.0,0.0,0.0
2018,11,17,22,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,11,17,22,15,0.0,0.0,0.75,10.75,0.0,0.0,0.0
2018,11,17,22,30,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,11,17,22,45,0.0,0.0,0.65,10.65,0.0,0.0,0.0
2018,11,17,23,0,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,11,17,23,15,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,11,17,23,30,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,11,17,23,45,0.0,0.0,0.6,10.55,0.0,0.0,0.0
2018,11,18,0,0,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,11,18,0,15,0.0,0.0,0.6,10.45,0.0,0.0,0.0
2018,11,18,0,30,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,11,18,0,45,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,11,18,1,0,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,11,18,1,15,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,11,18,1,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2018,11,18,1,45,0.0,0.0,0.35,9.9,0.0,0.0,0.0
2018,11,18,2,0,0.0,0.0,0.3,9.8,0.0,0.0,0.0
2018,11,18,2,15,0.0,0.0,0.3,9.7,0.0,0.0,0.0
2018,11,18,2,30,0.0,0.0,0.3,9.6,0.0,0.0,0.0
2018,11,18,2,45,0.0,0.0,0.3,9.5,0.0,0.0,0.0
2018,11,18,3,0,0.0,0.0,0.3,9.4,0.0,0.0,0.0
2018,11,18,3,15,0.0,0.0,0.3,9.35,0.0,0.0,0.0
2018,11,18,3,30,0.0,0.0,0.3,9.3,0.0,0.0,0.0
2018,11,18,3,45,0.0,0.0,0.35,9.25,0.0,0.0,0.0
2018,11,18,4,0,0.0,0.0,0.4,9.2,0.0,0.0,0.0
2018,11,18,4,15,0.0,0.0,0.45,9.2,0.0,0.0,0.0
2018,11,18,4,30,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,11,18,4,45,0.0,0.0,0.5,9.15,0.0,0.0,0.0
2018,11,18,5,0,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,11,18,5,15,0.0,0.0,0.6,9.05,0.0,0.0,0.0
2018,11,18,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,11,18,5,45,0.0,0.0,0.75,8.95,0.0,0.0,0.0
2018,11,18,6,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,11,18,6,15,0.0,0.0,0.8,8.95,0.0,0.0,0.0
2018,11,18,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,11,18,6,45,43.5,7.5,0.85,9.0,9.0,0.0,0.0
2018,11,18,7,0,87.0,15.0,0.9,9.0,18.0,13.64,0.0
2018,11,18,7,15,148.5,29.0,1.1,9.5,43.5,22.74,11.18
2018,11,18,7,30,210.0,43.0,1.3,10.0,69.0,33.25,23.46
2018,11,18,7,45,239.5,58.5,1.45,10.5,99.5,50.07,34.06
2018,11,18,8,0,269.0,74.0,1.6,11.0,130.0,83.77,55.83
2018,11,18,8,15,338.0,83.0,1.7,11.65,169.5,121.24,83.07
2018,11,18,8,30,407.0,92.0,1.8,12.3,209.0,166.75,119.66
2018,11,18,8,45,459.5,99.5,1.85,12.9,250.0,214.43,160.32
2018,11,18,9,0,512.0,107.0,1.9,13.5,291.0,267.66,206.08
2018,11,18,9,15,635.0,96.5,2.0,14.45,348.5,338.63,264.54
2018,11,18,9,30,758.0,86.0,2.1,15.4,406.0,418.06,329.43
2018,11,18,9,45,779.5,88.0,2.25,16.3,437.5,472.57,374.72
2018,11,18,10,0,801.0,90.0,2.4,17.2,469.0,527.13,418.79
2018,11,18,10,15,801.0,94.5,2.5,17.95,489.5,571.99,454.23
2018,11,18,10,30,801.0,99.0,2.6,18.7,510.0,614.75,487.04
2018,11,18,10,45,806.5,100.5,2.65,19.5,526.0,655.73,517.4
2018,11,18,11,0,812.0,102.0,2.7,20.3,542.0,694.66,545.48
2018,11,18,11,15,804.0,106.0,2.75,20.75,548.0,724.13,566.08
2018,11,18,11,30,796.0,110.0,2.8,21.2,554.0,750.34,583.74
2018,11,18,11,45,821.5,103.5,2.8,21.65,562.5,788.38,609.48
2018,11,18,12,0,847.0,97.0,2.8,22.1,571.0,824.36,633.47
2018,11,18,12,15,800.5,108.0,2.8,22.25,552.0,817.65,628.27
2018,11,18,12,30,754.0,119.0,2.8,22.4,533.0,811.3,623.83
2018,11,18,12,45,711.0,128.0,2.75,22.5,510.5,796.91,613.67
2018,11,18,13,0,668.0,137.0,2.7,22.6,488.0,778.32,600.72
2018,11,18,13,15,554.5,156.5,2.6,22.55,440.0,698.79,544.22
2018,11,18,13,30,441.0,176.0,2.5,22.5,392.0,624.62,488.95
2018,11,18,13,45,496.0,152.0,2.4,22.4,382.0,645.78,507.11
2018,11,18,14,0,551.0,128.0,2.3,22.3,372.0,663.13,520.96
2018,11,18,14,15,608.5,111.0,2.15,22.0,361.0,695.61,545.21
2018,11,18,14,30,666.0,94.0,2.0,21.7,350.0,716.25,560.53
2018,11,18,14,45,648.0,87.5,1.85,21.4,315.5,681.88,536.0
2018,11,18,15,0,630.0,81.0,1.7,21.1,281.0,645.56,509.97
2018,11,18,15,15,583.5,75.0,1.7,21.1,239.5,585.83,466.14
2018,11,18,15,30,537.0,69.0,1.7,21.1,198.0,526.2,420.9
2018,11,18,15,45,434.0,61.0,1.25,19.35,151.5,424.22,340.99
2018,11,18,16,0,331.0,53.0,0.8,17.6,105.0,327.93,262.25
2018,11,18,16,15,230.0,39.0,0.8,16.75,69.5,234.4,182.37
2018,11,18,16,30,129.0,25.0,0.8,15.9,34.0,138.26,71.09
2018,11,18,16,45,69.5,13.5,0.85,15.1,18.0,51.1,0.0
2018,11,18,17,0,10.0,2.0,0.9,14.3,2.0,0.0,0.0
2018,11,18,17,15,5.0,1.0,0.9,13.9,1.0,0.0,0.0
2018,11,18,17,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,11,18,17,45,0.0,0.0,0.9,13.15,0.0,0.0,0.0
2018,11,18,18,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,11,18,18,15,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,11,18,18,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,11,18,18,45,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,11,18,19,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,11,18,19,15,0.0,0.0,0.85,12.2,0.0,0.0,0.0
2018,11,18,19,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,11,18,19,45,0.0,0.0,0.8,12.15,0.0,0.0,0.0
2018,11,18,20,0,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,11,18,20,15,0.0,0.0,0.75,12.15,0.0,0.0,0.0
2018,11,18,20,30,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,11,18,20,45,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,11,18,21,0,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,11,18,21,15,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,11,18,21,30,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,11,18,21,45,0.0,0.0,0.45,12.2,0.0,0.0,0.0
2018,11,18,22,0,0.0,0.0,0.4,12.2,0.0,0.0,0.0
2018,11,18,22,15,0.0,0.0,0.45,12.2,0.0,0.0,0.0
2018,11,18,22,30,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,11,18,22,45,0.0,0.0,0.55,12.15,0.0,0.0,0.0
2018,11,18,23,0,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,11,18,23,15,0.0,0.0,0.65,12.05,0.0,0.0,0.0
2018,11,18,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,11,18,23,45,0.0,0.0,0.7,11.95,0.0,0.0,0.0
2018,11,19,0,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,11,19,0,15,0.0,0.0,0.75,11.85,0.0,0.0,0.0
2018,11,19,0,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,11,19,0,45,0.0,0.0,0.8,11.75,0.0,0.0,0.0
2018,11,19,1,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,11,19,1,15,0.0,0.0,0.85,11.6,0.0,0.0,0.0
2018,11,19,1,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,11,19,1,45,0.0,0.0,0.95,11.4,0.0,0.0,0.0
2018,11,19,2,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,11,19,2,15,0.0,0.0,1.05,11.15,0.0,0.0,0.0
2018,11,19,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,19,2,45,0.0,0.0,1.15,10.85,0.0,0.0,0.0
2018,11,19,3,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,11,19,3,15,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,11,19,3,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,11,19,3,45,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,11,19,4,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,11,19,4,15,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,11,19,4,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,11,19,4,45,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,11,19,5,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,11,19,5,15,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,11,19,5,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,11,19,5,45,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,11,19,6,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,11,19,6,15,0.0,0.0,1.15,10.3,0.0,0.0,0.0
2018,11,19,6,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,11,19,6,45,0.0,4.0,1.1,10.55,4.0,0.0,0.0
2018,11,19,7,0,0.0,8.0,1.1,10.7,8.0,7.28,0.0
2018,11,19,7,15,0.0,21.0,1.05,11.25,21.0,18.44,7.3
2018,11,19,7,30,0.0,34.0,1.0,11.8,34.0,29.51,19.96
2018,11,19,7,45,0.0,49.5,0.95,12.3,49.5,42.55,30.54
2018,11,19,8,0,0.0,65.0,0.9,12.8,65.0,56.15,42.45
2018,11,19,8,15,39.5,87.5,1.1,13.25,98.5,81.36,62.25
2018,11,19,8,30,79.0,110.0,1.3,13.7,132.0,112.23,86.79
2018,11,19,8,45,126.5,128.5,1.45,14.15,170.5,148.97,116.31
2018,11,19,9,0,174.0,147.0,1.6,14.6,209.0,190.26,150.02
2018,11,19,9,15,205.5,160.0,1.6,15.0,240.5,226.06,179.67
2018,11,19,9,30,237.0,173.0,1.6,15.4,272.0,270.17,215.84
2018,11,19,9,45,215.0,189.0,1.6,15.75,284.0,284.8,228.25
2018,11,19,10,0,193.0,205.0,1.6,16.1,296.0,302.14,242.29
2018,11,19,10,15,201.0,215.5,1.6,16.45,314.5,328.94,263.55
2018,11,19,10,30,209.0,226.0,1.6,16.8,333.0,356.19,284.78
2018,11,19,10,45,225.0,230.0,1.6,17.1,348.5,382.23,305.05
2018,11,19,11,0,241.0,234.0,1.6,17.4,364.0,419.96,333.92
2018,11,19,11,15,158.5,232.0,1.55,17.55,318.0,357.46,284.24
2018,11,19,11,30,76.0,230.0,1.5,17.7,272.0,287.4,228.13
2018,11,19,11,45,74.5,227.0,1.45,17.85,268.5,286.83,227.88
2018,11,19,12,0,73.0,224.0,1.4,18.0,265.0,285.95,227.08
2018,11,19,12,15,139.5,228.5,1.35,18.1,305.0,365.06,290.15
2018,11,19,12,30,206.0,233.0,1.3,18.2,345.0,432.54,342.75
2018,11,19,12,45,241.0,229.0,1.25,18.25,357.0,480.26,378.85
2018,11,19,13,0,276.0,225.0,1.2,18.3,369.0,512.01,403.07
2018,11,19,13,15,367.0,196.0,1.1,18.3,379.5,561.74,442.03
2018,11,19,13,30,458.0,167.0,1.0,18.3,390.0,628.28,491.76
2018,11,19,13,45,488.0,151.0,0.95,18.25,376.5,636.69,498.44
2018,11,19,14,0,518.0,135.0,0.9,18.2,363.0,642.22,503.59
2018,11,19,14,15,511.0,124.5,0.8,17.95,335.0,619.64,487.54
2018,11,19,14,30,504.0,114.0,0.7,17.7,307.0,594.99,470.13
2018,11,19,14,45,402.5,111.5,0.65,17.45,255.5,500.51,399.96
2018,11,19,15,0,301.0,109.0,0.6,17.2,204.0,391.49,316.93
2018,11,19,15,15,178.0,83.0,0.6,17.2,137.0,254.65,208.24
2018,11,19,15,30,55.0,57.0,0.6,17.2,70.0,109.74,87.87
2018,11,19,15,45,41.0,43.0,0.7,16.6,51.5,81.56,64.14
2018,11,19,16,0,27.0,29.0,0.8,16.0,33.0,53.73,39.97
2018,11,19,16,15,22.5,20.0,0.85,15.7,22.5,39.72,27.04
2018,11,19,16,30,18.0,11.0,0.9,15.4,12.0,24.22,7.11
2018,11,19,16,45,14.5,6.5,0.95,15.15,7.0,14.0,0.0
2018,11,19,17,0,11.0,2.0,1.0,14.9,2.0,0.0,0.0
2018,11,19,17,15,5.5,1.0,1.0,14.75,1.0,0.0,0.0
2018,11,19,17,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,11,19,17,45,0.0,0.0,1.0,14.45,0.0,0.0,0.0
2018,11,19,18,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,11,19,18,15,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,11,19,18,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,11,19,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,11,19,19,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,11,19,19,15,0.0,0.0,1.0,13.75,0.0,0.0,0.0
2018,11,19,19,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,11,19,19,45,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,11,19,20,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,11,19,20,15,0.0,0.0,1.0,13.05,0.0,0.0,0.0
2018,11,19,20,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,11,19,20,45,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,11,19,21,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,11,19,21,15,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,11,19,21,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,11,19,21,45,0.0,0.0,1.05,11.95,0.0,0.0,0.0
2018,11,19,22,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,11,19,22,15,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,11,19,22,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,19,22,45,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,11,19,23,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,11,19,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,19,23,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,11,19,23,45,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,11,20,0,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,11,20,0,15,0.0,0.0,1.15,10.35,0.0,0.0,0.0
2018,11,20,0,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,11,20,0,45,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,11,20,1,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,11,20,1,15,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,11,20,1,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,11,20,1,45,0.0,0.0,1.25,9.55,0.0,0.0,0.0
2018,11,20,2,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,11,20,2,15,0.0,0.0,1.3,9.35,0.0,0.0,0.0
2018,11,20,2,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,11,20,2,45,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,11,20,3,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,11,20,3,15,0.0,0.0,1.3,9.05,0.0,0.0,0.0
2018,11,20,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,11,20,3,45,0.0,0.0,1.3,8.95,0.0,0.0,0.0
2018,11,20,4,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,11,20,4,15,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,11,20,4,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,11,20,4,45,0.0,0.0,1.3,8.65,0.0,0.0,0.0
2018,11,20,5,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,11,20,5,15,0.0,0.0,1.3,8.55,0.0,0.0,0.0
2018,11,20,5,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,11,20,5,45,0.0,0.0,1.3,8.45,0.0,0.0,0.0
2018,11,20,6,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,11,20,6,15,0.0,0.0,1.3,8.55,0.0,0.0,0.0
2018,11,20,6,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,11,20,6,45,44.0,6.5,1.25,8.8,7.5,0.0,0.0
2018,11,20,7,0,88.0,13.0,1.2,8.9,15.0,11.82,0.0
2018,11,20,7,15,233.5,25.0,1.3,9.85,48.0,20.72,8.09
2018,11,20,7,30,379.0,37.0,1.4,10.8,81.0,30.28,20.6
2018,11,20,7,45,488.5,43.0,1.5,11.7,125.5,41.83,24.79
2018,11,20,8,0,598.0,49.0,1.6,12.6,170.0,88.39,47.05
2018,11,20,8,15,635.0,55.5,1.65,13.3,210.5,138.43,83.68
2018,11,20,8,30,672.0,62.0,1.7,14.0,251.0,192.48,129.12
2018,11,20,8,45,718.0,64.0,1.75,14.75,293.5,249.69,179.08
2018,11,20,9,0,764.0,66.0,1.8,15.5,336.0,309.49,231.6
2018,11,20,9,15,785.0,70.0,2.05,16.45,372.0,366.04,281.52
2018,11,20,9,30,806.0,74.0,2.3,17.4,408.0,423.52,330.87
2018,11,20,9,45,819.0,77.0,2.55,18.35,438.0,476.8,375.58
2018,11,20,10,0,832.0,80.0,2.8,19.3,468.0,529.57,418.49
2018,11,20,10,15,844.5,81.0,2.85,19.75,492.0,579.14,457.98
2018,11,20,10,30,857.0,82.0,2.9,20.2,516.0,627.56,495.5
2018,11,20,10,45,866.0,82.5,3.0,20.7,533.5,671.72,529.03
2018,11,20,11,0,875.0,83.0,3.1,21.2,551.0,713.93,560.24
2018,11,20,11,15,879.5,83.5,3.15,21.45,560.5,750.66,585.83
2018,11,20,11,30,884.0,84.0,3.2,21.7,570.0,778.73,605.12
2018,11,20,11,45,880.5,84.5,3.25,21.95,570.0,803.05,621.78
2018,11,20,12,0,877.0,85.0,3.3,22.2,570.0,831.06,641.11
2018,11,20,12,15,792.5,105.5,3.3,22.3,540.0,804.72,622.17
2018,11,20,12,30,708.0,126.0,3.3,22.4,510.0,777.14,602.79
2018,11,20,12,45,709.5,121.0,3.3,22.45,498.0,784.49,608.58
2018,11,20,13,0,711.0,116.0,3.3,22.5,486.0,788.79,612.08
2018,11,20,13,15,685.0,117.5,3.25,22.35,462.0,773.67,602.06
2018,11,20,13,30,659.0,119.0,3.2,22.2,438.0,755.41,589.99
2018,11,20,13,45,682.5,104.5,3.2,22.05,418.5,758.54,593.69
2018,11,20,14,0,706.0,90.0,3.2,21.9,399.0,757.77,594.52
2018,11,20,14,15,666.5,90.5,3.05,21.65,364.0,718.55,566.91
2018,11,20,14,30,627.0,91.0,2.9,21.4,329.0,677.41,537.79
2018,11,20,14,45,590.0,87.0,2.8,21.1,292.5,631.28,504.74
2018,11,20,15,0,553.0,83.0,2.7,20.8,256.0,584.1,470.12
2018,11,20,15,15,443.0,81.0,2.7,20.8,206.5,476.49,387.4
2018,11,20,15,30,333.0,79.0,2.7,20.8,157.0,381.28,310.56
2018,11,20,15,45,311.0,64.5,1.95,19.35,125.5,337.7,274.58
2018,11,20,16,0,289.0,50.0,1.2,17.9,94.0,294.61,236.78
2018,11,20,16,15,190.0,36.5,1.1,17.3,61.5,204.89,158.33
2018,11,20,16,30,91.0,23.0,1.0,16.7,29.0,99.36,41.76
2018,11,20,16,45,53.5,13.0,0.95,16.1,15.5,41.64,0.0
2018,11,20,17,0,16.0,3.0,0.9,15.5,2.0,0.0,0.0
2018,11,20,17,15,8.0,1.5,0.85,15.4,1.0,0.0,0.0
2018,11,20,17,30,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,11,20,17,45,0.0,0.0,0.8,15.15,0.0,0.0,0.0
2018,11,20,18,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,11,20,18,15,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,11,20,18,30,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,11,20,18,45,0.0,0.0,0.8,14.65,0.0,0.0,0.0
2018,11,20,19,0,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,11,20,19,15,0.0,0.0,0.85,14.35,0.0,0.0,0.0
2018,11,20,19,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,11,20,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,11,20,20,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,11,20,20,15,0.0,0.0,0.95,13.6,0.0,0.0,0.0
2018,11,20,20,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,11,20,20,45,0.0,0.0,1.05,13.2,0.0,0.0,0.0
2018,11,20,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,11,20,21,15,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,11,20,21,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,11,20,21,45,0.0,0.0,1.15,12.45,0.0,0.0,0.0
2018,11,20,22,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,11,20,22,15,0.0,0.0,1.25,12.35,0.0,0.0,0.0
2018,11,20,22,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,11,20,22,45,0.0,0.0,1.35,12.4,0.0,0.0,0.0
2018,11,20,23,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,11,20,23,15,0.0,0.0,1.45,12.4,0.0,0.0,0.0
2018,11,20,23,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,11,20,23,45,0.0,0.0,1.55,12.45,0.0,0.0,0.0
2018,11,21,0,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,11,21,0,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,11,21,0,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,11,21,0,45,0.0,0.0,1.6,12.55,0.0,0.0,0.0
2018,11,21,1,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,11,21,1,15,0.0,0.0,1.65,12.6,0.0,0.0,0.0
2018,11,21,1,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,11,21,1,45,0.0,0.0,1.7,12.65,0.0,0.0,0.0
2018,11,21,2,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,11,21,2,15,0.0,0.0,1.75,12.75,0.0,0.0,0.0
2018,11,21,2,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,11,21,2,45,0.0,0.0,1.85,12.8,0.0,0.0,0.0
2018,11,21,3,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,11,21,3,15,0.0,0.0,1.95,12.85,0.0,0.0,0.0
2018,11,21,3,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,11,21,3,45,0.0,0.0,2.05,12.9,0.0,0.0,0.0
2018,11,21,4,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,11,21,4,15,0.0,0.0,2.15,12.95,0.0,0.0,0.0
2018,11,21,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,11,21,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2018,11,21,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,11,21,5,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,11,21,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,11,21,5,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2018,11,21,6,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,11,21,6,15,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,11,21,6,30,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,11,21,6,45,0.0,1.0,2.7,13.3,1.0,0.0,0.0
2018,11,21,7,0,0.0,2.0,2.8,13.4,2.0,1.82,0.0
2018,11,21,7,15,0.0,4.5,3.0,13.75,4.5,3.94,0.0
2018,11,21,7,30,0.0,7.0,3.2,14.1,7.0,6.14,0.0
2018,11,21,7,45,0.0,8.5,3.4,14.5,8.5,7.46,0.63
2018,11,21,8,0,0.0,10.0,3.6,14.9,10.0,8.78,1.82
2018,11,21,8,15,0.0,10.5,3.75,15.15,10.5,9.22,2.24
2018,11,21,8,30,0.0,11.0,3.9,15.4,11.0,9.66,2.63
2018,11,21,8,45,0.0,30.0,4.05,15.65,30.0,26.42,16.96
2018,11,21,9,0,0.0,49.0,4.2,15.9,49.0,43.24,31.23
2018,11,21,9,15,0.0,53.5,4.4,16.15,53.5,47.23,34.51
2018,11,21,9,30,0.0,58.0,4.6,16.4,58.0,51.23,37.77
2018,11,21,9,45,0.0,91.5,4.8,16.7,91.5,81.2,62.78
2018,11,21,10,0,0.0,125.0,5.0,17.0,125.0,111.97,88.16
2018,11,21,10,15,4.0,148.0,5.1,17.25,150.0,135.93,107.74
2018,11,21,10,30,8.0,171.0,5.2,17.5,175.0,160.78,127.93
2018,11,21,10,45,29.0,192.5,5.35,17.7,208.0,204.39,163.69
2018,11,21,11,0,50.0,214.0,5.5,17.9,241.0,243.9,195.91
2018,11,21,11,15,51.5,217.5,5.55,17.95,245.5,251.98,202.37
2018,11,21,11,30,53.0,221.0,5.6,18.0,250.0,260.16,208.97
2018,11,21,11,45,88.5,229.0,5.7,18.05,277.5,300.28,242.25
2018,11,21,12,0,124.0,237.0,5.8,18.1,305.0,356.41,288.01
2018,11,21,12,15,102.5,196.0,5.8,18.0,252.0,296.58,240.23
2018,11,21,12,30,81.0,155.0,5.8,17.9,199.0,235.29,190.84
2018,11,21,12,45,41.0,120.0,5.8,17.8,142.5,151.73,121.75
2018,11,21,13,0,1.0,85.0,5.8,17.7,86.0,76.14,57.95
2018,11,21,13,15,12.5,100.5,5.7,17.6,107.0,101.11,79.32
2018,11,21,13,30,24.0,116.0,5.6,17.5,128.0,135.36,108.29
2018,11,21,13,45,21.0,107.5,5.55,17.35,117.5,124.23,99.17
2018,11,21,14,0,18.0,99.0,5.5,17.2,107.0,113.02,89.98
2018,11,21,14,15,55.5,91.5,5.3,17.1,113.0,150.13,122.64
2018,11,21,14,30,93.0,84.0,5.1,17.0,119.0,173.39,143.61
2018,11,21,14,45,174.5,97.0,4.9,16.85,154.0,272.85,228.36
2018,11,21,15,0,256.0,110.0,4.7,16.7,189.0,356.44,298.27
2018,11,21,15,15,244.5,97.5,4.7,16.7,164.0,327.8,274.21
2018,11,21,15,30,233.0,85.0,4.7,16.7,139.0,299.14,249.68
2018,11,21,15,45,183.0,70.0,3.85,16.25,107.0,239.15,197.68
2018,11,21,16,0,133.0,55.0,3.0,15.8,75.0,182.18,147.55
2018,11,21,16,15,98.5,39.0,2.7,15.4,51.0,136.81,105.33
2018,11,21,16,30,64.0,23.0,2.4,15.0,27.0,83.1,30.63
2018,11,21,16,45,40.5,13.0,2.1,14.65,14.5,34.38,0.0
2018,11,21,17,0,17.0,3.0,1.8,14.3,2.0,0.0,0.0
2018,11,21,17,15,8.5,1.5,1.8,14.15,1.0,0.0,0.0
2018,11,21,17,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,11,21,17,45,0.0,0.0,1.8,13.85,0.0,0.0,0.0
2018,11,21,18,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,11,21,18,15,0.0,0.0,1.85,13.6,0.0,0.0,0.0
2018,11,21,18,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,11,21,18,45,0.0,0.0,1.95,13.45,0.0,0.0,0.0
2018,11,21,19,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,11,21,19,15,0.0,0.0,1.95,13.25,0.0,0.0,0.0
2018,11,21,19,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,11,21,19,45,0.0,0.0,1.8,12.95,0.0,0.0,0.0
2018,11,21,20,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,11,21,20,15,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,11,21,20,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,11,21,20,45,0.0,0.0,1.65,12.25,0.0,0.0,0.0
2018,11,21,21,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,11,21,21,15,0.0,0.0,1.55,11.9,0.0,0.0,0.0
2018,11,21,21,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,11,21,21,45,0.0,0.0,1.45,11.55,0.0,0.0,0.0
2018,11,21,22,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,11,21,22,15,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,11,21,22,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,11,21,22,45,0.0,0.0,1.35,11.15,0.0,0.0,0.0
2018,11,21,23,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,11,21,23,15,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,11,21,23,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,11,21,23,45,0.0,0.0,1.25,11.1,0.0,0.0,0.0
2018,11,22,0,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,22,0,15,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,22,0,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,22,0,45,0.0,0.0,1.15,11.4,0.0,0.0,0.0
2018,11,22,1,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,22,1,15,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,11,22,1,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,11,22,1,45,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,11,22,2,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,11,22,2,15,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,11,22,2,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,11,22,2,45,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,11,22,3,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,11,22,3,15,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,11,22,3,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,22,3,45,0.0,0.0,1.15,11.4,0.0,0.0,0.0
2018,11,22,4,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,22,4,15,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,22,4,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,22,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,11,22,5,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,11,22,5,15,0.0,0.0,1.15,10.75,0.0,0.0,0.0
2018,11,22,5,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,11,22,5,45,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,11,22,6,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,11,22,6,15,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,11,22,6,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,11,22,6,45,30.0,3.5,1.05,10.6,4.0,0.0,0.0
2018,11,22,7,0,60.0,7.0,1.0,10.7,8.0,6.37,0.0
2018,11,22,7,15,237.0,20.0,1.1,11.4,43.0,16.26,3.14
2018,11,22,7,30,414.0,33.0,1.2,12.1,78.0,26.92,17.38
2018,11,22,7,45,434.0,35.0,1.35,12.75,101.5,32.45,18.35
2018,11,22,8,0,454.0,37.0,1.5,13.4,125.0,64.98,32.91
2018,11,22,8,15,287.0,48.0,1.55,13.75,108.5,81.57,51.19
2018,11,22,8,30,120.0,59.0,1.6,14.1,92.0,77.36,55.51
2018,11,22,8,45,223.0,83.0,1.65,14.45,156.0,133.77,100.34
2018,11,22,9,0,326.0,107.0,1.7,14.8,220.0,206.23,159.34
2018,11,22,9,15,470.0,95.0,1.75,15.2,277.0,271.93,212.6
2018,11,22,9,30,614.0,83.0,1.8,15.6,334.0,348.55,275.32
2018,11,22,9,45,599.0,100.0,1.85,15.95,359.5,393.49,313.52
2018,11,22,10,0,584.0,117.0,1.9,16.3,385.0,435.73,348.4
2018,11,22,10,15,602.5,122.5,2.0,16.65,411.5,482.67,386.23
2018,11,22,10,30,621.0,128.0,2.1,17.0,438.0,529.79,423.32
2018,11,22,10,45,597.5,141.5,2.2,17.3,448.0,557.54,444.71
2018,11,22,11,0,574.0,155.0,2.3,17.6,458.0,576.35,459.12
2018,11,22,11,15,733.0,115.0,2.4,17.8,509.0,678.37,537.99
2018,11,22,11,30,892.0,75.0,2.5,18.0,560.0,770.56,604.7
2018,11,22,11,45,891.5,75.0,2.6,18.15,561.0,796.78,622.86
2018,11,22,12,0,891.0,75.0,2.7,18.3,562.0,819.76,639.34
2018,11,22,12,15,816.5,90.0,2.75,18.35,532.5,803.42,627.86
2018,11,22,12,30,742.0,105.0,2.8,18.4,503.0,778.03,610.28
2018,11,22,12,45,726.0,107.0,2.9,18.45,488.5,778.99,612.09
2018,11,22,13,0,710.0,109.0,3.0,18.5,474.0,776.65,611.43
2018,11,22,13,15,768.5,93.0,3.05,18.4,473.5,809.35,636.33
2018,11,22,13,30,827.0,77.0,3.1,18.3,473.0,843.69,662.18
2018,11,22,13,45,839.0,70.0,3.15,18.2,452.0,844.52,664.11
2018,11,22,14,0,851.0,63.0,3.2,18.1,431.0,832.98,657.51
2018,11,22,14,15,831.5,60.5,3.25,17.85,397.0,805.44,639.71
2018,11,22,14,30,812.0,58.0,3.3,17.6,363.0,783.48,625.82
2018,11,22,14,45,783.0,56.0,3.3,17.35,324.5,743.35,597.77
2018,11,22,15,0,754.0,54.0,3.3,17.1,286.0,701.36,567.63
2018,11,22,15,15,712.5,50.0,3.3,17.1,244.0,645.46,525.24
2018,11,22,15,30,671.0,46.0,3.3,17.1,202.0,589.19,480.95
2018,11,22,15,45,604.0,41.5,2.8,16.0,159.5,514.08,420.27
2018,11,22,16,0,537.0,37.0,2.3,14.9,117.0,440.94,358.24
2018,11,22,16,15,412.5,30.0,2.05,14.1,78.5,340.61,266.49
2018,11,22,16,30,288.0,23.0,1.8,13.3,40.0,226.99,82.48
2018,11,22,16,45,144.0,11.5,1.5,12.55,20.0,90.58,0.0
2018,11,22,17,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,11,22,17,15,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,22,17,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,22,17,45,0.0,0.0,1.15,11.25,0.0,0.0,0.0
2018,11,22,18,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,22,18,15,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,11,22,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,22,18,45,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,11,22,19,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,11,22,19,15,0.0,0.0,1.05,10.8,0.0,0.0,0.0
2018,11,22,19,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,11,22,19,45,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,11,22,20,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,11,22,20,15,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,11,22,20,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,11,22,20,45,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,11,22,21,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,11,22,21,15,0.0,0.0,1.05,10.6,0.0,0.0,0.0
2018,11,22,21,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,11,22,21,45,0.0,0.0,1.15,10.6,0.0,0.0,0.0
2018,11,22,22,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,11,22,22,15,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,11,22,22,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,11,22,22,45,0.0,0.0,1.45,10.9,0.0,0.0,0.0
2018,11,22,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,11,22,23,15,0.0,0.0,1.55,11.15,0.0,0.0,0.0
2018,11,22,23,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,11,22,23,45,0.0,0.0,1.65,11.45,0.0,0.0,0.0
2018,11,23,0,0,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,11,23,0,15,0.0,0.0,1.75,11.7,0.0,0.0,0.0
2018,11,23,0,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,11,23,0,45,0.0,0.0,1.8,11.95,0.0,0.0,0.0
2018,11,23,1,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,11,23,1,15,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,11,23,1,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,11,23,1,45,0.0,0.0,1.75,12.4,0.0,0.0,0.0
2018,11,23,2,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,11,23,2,15,0.0,0.0,1.65,12.55,0.0,0.0,0.0
2018,11,23,2,30,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,11,23,2,45,0.0,0.0,1.55,12.65,0.0,0.0,0.0
2018,11,23,3,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,11,23,3,15,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,11,23,3,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,11,23,3,45,0.0,0.0,1.25,12.75,0.0,0.0,0.0
2018,11,23,4,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,11,23,4,15,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,11,23,4,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,11,23,4,45,0.0,0.0,1.15,12.65,0.0,0.0,0.0
2018,11,23,5,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,11,23,5,15,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,11,23,5,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,11,23,5,45,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,11,23,6,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,11,23,6,15,0.0,0.0,1.05,12.75,0.0,0.0,0.0
2018,11,23,6,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,11,23,6,45,8.0,2.0,1.0,12.85,2.0,0.0,0.0
2018,11,23,7,0,16.0,4.0,1.0,12.9,4.0,3.64,0.0
2018,11,23,7,15,8.0,6.5,1.05,13.25,6.5,5.92,0.0
2018,11,23,7,30,0.0,9.0,1.1,13.6,9.0,7.9,1.04
2018,11,23,7,45,0.0,11.5,1.1,13.95,11.5,10.09,3.24
2018,11,23,8,0,0.0,14.0,1.1,14.3,14.0,12.3,4.86
2018,11,23,8,15,0.0,22.0,1.3,14.6,22.0,19.35,10.97
2018,11,23,8,30,0.0,30.0,1.5,14.9,30.0,26.41,17.05
2018,11,23,8,45,0.0,43.0,1.7,15.15,43.0,37.92,26.87
2018,11,23,9,0,0.0,56.0,1.9,15.4,56.0,49.45,36.61
2018,11,23,9,15,0.0,74.0,2.1,15.7,74.0,65.45,50.02
2018,11,23,9,30,0.0,92.0,2.3,16.0,92.0,81.65,63.45
2018,11,23,9,45,0.0,99.0,2.5,16.3,99.0,88.04,68.57
2018,11,23,10,0,0.0,106.0,2.7,16.6,106.0,94.48,73.72
2018,11,23,10,15,4.0,128.5,2.85,16.8,130.5,117.68,92.77
2018,11,23,10,30,8.0,151.0,3.0,17.0,155.0,141.71,112.36
2018,11,23,10,45,4.0,136.5,3.2,17.15,138.5,125.82,99.08
2018,11,23,11,0,0.0,122.0,3.4,17.3,122.0,109.6,85.55
2018,11,23,11,15,0.0,96.0,3.5,17.35,96.0,85.33,65.49
2018,11,23,11,30,0.0,70.0,3.6,17.4,70.0,61.93,46.09
2018,11,23,11,45,0.0,72.0,3.65,17.4,72.0,63.71,47.57
2018,11,23,12,0,0.0,74.0,3.7,17.4,74.0,65.49,49.05
2018,11,23,12,15,0.5,101.0,3.7,17.35,101.5,90.55,69.83
2018,11,23,12,30,1.0,128.0,3.7,17.3,129.0,117.2,91.83
2018,11,23,12,45,2.0,134.5,3.75,17.3,136.0,124.89,98.23
2018,11,23,13,0,3.0,141.0,3.8,17.3,143.0,132.89,104.94
2018,11,23,13,15,4.5,134.0,3.75,17.25,136.5,127.72,100.89
2018,11,23,13,30,6.0,127.0,3.7,17.2,130.0,122.56,96.89
2018,11,23,13,45,3.5,100.5,3.65,17.15,102.0,93.93,73.27
2018,11,23,14,0,1.0,74.0,3.6,17.1,74.0,66.31,50.29
2018,11,23,14,15,89.5,54.0,3.5,17.0,87.0,145.06,119.89
2018,11,23,14,30,178.0,34.0,3.4,16.9,100.0,212.7,179.13
2018,11,23,14,45,139.0,42.0,3.3,16.8,90.5,182.77,153.01
2018,11,23,15,0,100.0,50.0,3.2,16.7,81.0,147.21,122.16
2018,11,23,15,15,50.0,37.5,3.2,16.7,53.0,80.66,64.59
2018,11,23,15,30,0.0,25.0,3.2,16.7,25.0,21.99,13.04
2018,11,23,15,45,12.0,19.5,2.4,16.05,21.5,26.06,16.81
2018,11,23,16,0,24.0,14.0,1.6,15.4,18.0,31.84,21.69
2018,11,23,16,15,24.0,11.0,1.45,15.0,13.5,34.67,22.71
2018,11,23,16,30,24.0,8.0,1.3,14.6,9.0,28.66,4.17
2018,11,23,16,45,12.0,4.0,1.15,14.2,4.5,10.31,0.0
2018,11,23,17,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,11,23,17,15,0.0,0.0,1.0,13.65,0.0,0.0,0.0
2018,11,23,17,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,11,23,17,45,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,11,23,18,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,11,23,18,15,0.0,0.0,1.0,13.25,0.0,0.0,0.0
2018,11,23,18,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,11,23,18,45,0.0,0.0,1.05,13.2,0.0,0.0,0.0
2018,11,23,19,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,11,23,19,15,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,11,23,19,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,11,23,19,45,0.0,0.0,1.05,13.2,0.0,0.0,0.0
2018,11,23,20,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,11,23,20,15,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,11,23,20,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,11,23,20,45,0.0,0.0,1.0,13.05,0.0,0.0,0.0
2018,11,23,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,11,23,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,11,23,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,11,23,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2018,11,23,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,11,23,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,11,23,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,11,23,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,11,23,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,11,23,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,11,23,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,11,23,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2018,11,24,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,11,24,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,11,24,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,11,24,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,11,24,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,11,24,1,15,0.0,0.0,1.2,12.95,0.0,0.0,0.0
2018,11,24,1,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,11,24,1,45,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,11,24,2,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,11,24,2,15,0.0,0.0,1.15,12.85,0.0,0.0,0.0
2018,11,24,2,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,11,24,2,45,0.0,0.0,1.1,12.75,0.0,0.0,0.0
2018,11,24,3,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,11,24,3,15,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,11,24,3,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,11,24,3,45,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,11,24,4,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,11,24,4,15,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,11,24,4,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,11,24,4,45,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,11,24,5,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,11,24,5,15,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,11,24,5,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,11,24,5,45,0.0,0.0,1.05,12.75,0.0,0.0,0.0
2018,11,24,6,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,11,24,6,15,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,11,24,6,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,11,24,6,45,37.5,4.0,1.0,13.1,4.5,0.0,0.0
2018,11,24,7,0,75.0,8.0,1.0,13.2,9.0,7.28,0.0
2018,11,24,7,15,237.0,19.5,1.2,13.7,40.5,16.01,0.0
2018,11,24,7,30,399.0,31.0,1.4,14.2,72.0,25.3,15.56
2018,11,24,7,45,338.5,26.5,1.6,14.65,73.0,22.82,14.33
2018,11,24,8,0,278.0,22.0,1.8,15.1,74.0,37.92,16.55
2018,11,24,8,15,162.5,24.5,2.05,15.45,57.0,43.76,24.43
2018,11,24,8,30,47.0,27.0,2.3,15.8,40.0,33.99,21.43
2018,11,24,8,45,23.5,40.5,2.5,16.1,47.0,42.23,29.59
2018,11,24,9,0,0.0,54.0,2.7,16.4,54.0,47.67,34.94
2018,11,24,9,15,0.0,63.0,2.8,16.75,63.0,55.66,41.58
2018,11,24,9,30,0.0,72.0,2.9,17.1,72.0,63.67,48.15
2018,11,24,9,45,0.0,98.0,3.05,17.4,98.0,87.14,67.58
2018,11,24,10,0,0.0,124.0,3.2,17.7,124.0,111.14,87.21
2018,11,24,10,15,7.5,137.0,3.25,18.0,140.5,127.65,100.6
2018,11,24,10,30,15.0,150.0,3.3,18.3,157.0,145.04,114.7
2018,11,24,10,45,33.5,159.0,3.4,18.6,176.0,173.13,137.71
2018,11,24,11,0,52.0,168.0,3.5,18.9,195.0,197.15,157.34
2018,11,24,11,15,56.0,180.0,3.5,19.05,209.5,215.34,171.91
2018,11,24,11,30,60.0,192.0,3.5,19.2,224.0,234.06,186.85
2018,11,24,11,45,36.5,183.5,3.55,19.35,203.0,209.44,166.41
2018,11,24,12,0,13.0,175.0,3.6,19.5,182.0,173.08,136.44
2018,11,24,12,15,11.0,168.5,3.6,19.45,174.5,165.68,130.56
2018,11,24,12,30,9.0,162.0,3.6,19.4,167.0,158.17,124.54
2018,11,24,12,45,5.0,132.5,3.6,19.35,135.5,125.51,98.04
2018,11,24,13,0,1.0,103.0,3.6,19.3,104.0,93.3,71.7
2018,11,24,13,15,2.5,120.0,3.6,19.2,121.5,111.76,87.06
2018,11,24,13,30,4.0,137.0,3.6,19.1,139.0,131.34,103.29
2018,11,24,13,45,3.0,125.0,3.6,18.95,126.5,118.8,93.19
2018,11,24,14,0,2.0,113.0,3.6,18.8,114.0,106.27,83.06
2018,11,24,14,15,97.0,92.0,3.55,18.6,128.0,186.26,153.01
2018,11,24,14,30,192.0,71.0,3.5,18.4,142.0,270.83,225.29
2018,11,24,14,45,166.5,75.5,3.45,18.2,132.5,236.8,196.95
2018,11,24,15,0,141.0,80.0,3.4,18.0,123.0,221.61,183.79
2018,11,24,15,15,176.5,60.0,3.4,18.0,105.5,220.2,183.61
2018,11,24,15,30,212.0,40.0,3.4,18.0,88.0,230.88,192.47
2018,11,24,15,45,297.5,38.5,2.85,17.1,90.5,295.74,244.94
2018,11,24,16,0,383.0,37.0,2.3,16.2,93.0,343.51,279.42
2018,11,24,16,15,218.0,23.5,2.05,15.45,53.0,206.52,159.69
2018,11,24,16,30,53.0,10.0,1.8,14.7,13.0,58.92,11.34
2018,11,24,16,45,26.5,5.0,1.5,13.95,6.5,19.27,0.0
2018,11,24,17,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,11,24,17,15,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,11,24,17,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,11,24,17,45,0.0,0.0,1.2,12.15,0.0,0.0,0.0
2018,11,24,18,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,11,24,18,15,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,11,24,18,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,24,18,45,0.0,0.0,1.15,11.05,0.0,0.0,0.0
2018,11,24,19,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,11,24,19,15,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,11,24,19,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,11,24,19,45,0.0,0.0,1.05,10.35,0.0,0.0,0.0
2018,11,24,20,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,11,24,20,15,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,11,24,20,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,24,20,45,0.0,0.0,0.95,10.05,0.0,0.0,0.0
2018,11,24,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,11,24,21,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2018,11,24,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,11,24,21,45,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,11,24,22,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,24,22,15,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,11,24,22,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,11,24,22,45,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,11,24,23,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,11,24,23,15,0.0,0.0,1.0,10.45,0.0,0.0,0.0
2018,11,24,23,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,11,24,23,45,0.0,0.0,0.95,10.6,0.0,0.0,0.0
2018,11,25,0,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,11,25,0,15,0.0,0.0,0.95,10.65,0.0,0.0,0.0
2018,11,25,0,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,11,25,0,45,0.0,0.0,1.05,10.6,0.0,0.0,0.0
2018,11,25,1,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,11,25,1,15,0.0,0.0,1.15,10.6,0.0,0.0,0.0
2018,11,25,1,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,11,25,1,45,0.0,0.0,1.25,10.55,0.0,0.0,0.0
2018,11,25,2,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,11,25,2,15,0.0,0.0,1.35,10.45,0.0,0.0,0.0
2018,11,25,2,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,11,25,2,45,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,11,25,3,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,11,25,3,15,0.0,0.0,1.45,10.3,0.0,0.0,0.0
2018,11,25,3,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,11,25,3,45,0.0,0.0,1.5,10.15,0.0,0.0,0.0
2018,11,25,4,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,11,25,4,15,0.0,0.0,1.45,9.95,0.0,0.0,0.0
2018,11,25,4,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,11,25,4,45,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,11,25,5,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,11,25,5,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,11,25,5,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,11,25,5,45,0.0,0.0,1.15,9.25,0.0,0.0,0.0
2018,11,25,6,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,11,25,6,15,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,11,25,6,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,11,25,6,45,42.0,5.0,1.15,9.35,5.5,0.0,0.0
2018,11,25,7,0,84.0,10.0,1.2,9.4,11.0,9.1,0.0
2018,11,25,7,15,229.0,21.5,1.2,9.85,40.5,18.03,0.0
2018,11,25,7,30,374.0,33.0,1.2,10.3,70.0,27.26,17.36
2018,11,25,7,45,465.0,40.5,1.15,10.75,110.5,35.17,25.51
2018,11,25,8,0,556.0,48.0,1.1,11.2,151.0,79.18,42.28
2018,11,25,8,15,613.5,52.5,1.1,11.75,193.0,126.94,75.38
2018,11,25,8,30,671.0,57.0,1.1,12.3,235.0,182.71,120.93
2018,11,25,8,45,710.0,60.0,1.05,12.85,275.0,236.63,168.33
2018,11,25,9,0,749.0,63.0,1.0,13.4,315.0,294.13,219.19
2018,11,25,9,15,777.5,65.0,1.0,14.1,351.5,350.09,268.33
2018,11,25,9,30,806.0,67.0,1.0,14.8,388.0,407.75,317.44
2018,11,25,9,45,828.0,67.5,1.0,15.45,419.0,462.18,362.58
2018,11,25,10,0,850.0,68.0,1.0,16.1,450.0,515.01,404.97
2018,11,25,10,15,862.0,69.0,0.9,16.6,474.5,564.06,442.49
2018,11,25,10,30,874.0,70.0,0.8,17.1,499.0,611.9,477.54
2018,11,25,10,45,882.0,70.5,0.7,17.65,516.0,655.13,507.76
2018,11,25,11,0,890.0,71.0,0.6,18.2,533.0,696.34,535.08
2018,11,25,11,15,893.0,72.0,0.7,18.55,542.5,732.29,559.78
2018,11,25,11,30,896.0,73.0,0.8,18.9,552.0,765.49,582.56
2018,11,25,11,45,896.5,73.0,0.85,19.25,554.0,792.67,600.48
2018,11,25,12,0,897.0,73.0,0.9,19.6,556.0,816.65,616.31
2018,11,25,12,15,896.0,72.0,1.05,19.85,550.0,834.9,630.1
2018,11,25,12,30,895.0,71.0,1.2,20.1,544.0,849.7,641.69
2018,11,25,12,45,891.0,70.0,1.35,20.3,531.0,858.44,649.41
2018,11,25,13,0,887.0,69.0,1.5,20.5,518.0,863.6,654.83
2018,11,25,13,15,877.5,68.0,1.65,20.45,497.5,860.41,655.28
2018,11,25,13,30,868.0,67.0,1.8,20.4,477.0,853.69,653.37
2018,11,25,13,45,854.0,65.5,1.9,20.4,449.5,838.95,645.3
2018,11,25,14,0,840.0,64.0,2.0,20.4,422.0,820.99,634.95
2018,11,25,14,15,820.0,62.5,2.0,20.15,389.0,803.25,624.37
2018,11,25,14,30,800.0,61.0,2.0,19.9,356.0,774.23,605.57
2018,11,25,14,45,771.0,58.0,2.05,19.7,317.5,733.29,578.07
2018,11,25,15,0,742.0,55.0,2.1,19.5,279.0,690.5,548.38
2018,11,25,15,15,699.5,51.0,2.1,19.5,237.5,634.48,506.92
2018,11,25,15,30,657.0,47.0,2.1,19.5,196.0,578.09,463.53
2018,11,25,15,45,589.5,42.0,1.6,18.15,154.0,502.72,403.49
2018,11,25,16,0,522.0,37.0,1.1,16.8,112.0,429.3,341.87
2018,11,25,16,15,397.0,29.5,1.1,16.05,74.5,329.58,251.46
2018,11,25,16,30,272.0,22.0,1.1,15.3,37.0,214.06,43.66
2018,11,25,16,45,136.0,11.0,1.1,14.6,18.5,85.54,0.0
2018,11,25,17,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,11,25,17,15,0.0,0.0,1.1,13.65,0.0,0.0,0.0
2018,11,25,17,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,11,25,17,45,0.0,0.0,1.1,13.15,0.0,0.0,0.0
2018,11,25,18,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,11,25,18,15,0.0,0.0,1.05,12.7,0.0,0.0,0.0
2018,11,25,18,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,11,25,18,45,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,11,25,19,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,11,25,19,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,11,25,19,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,11,25,19,45,0.0,0.0,0.95,11.8,0.0,0.0,0.0
2018,11,25,20,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,11,25,20,15,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,11,25,20,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,11,25,20,45,0.0,0.0,0.85,11.45,0.0,0.0,0.0
2018,11,25,21,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,11,25,21,15,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,11,25,21,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,11,25,21,45,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,11,25,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,11,25,22,15,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,11,25,22,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,11,25,22,45,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,11,25,23,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,11,25,23,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2018,11,25,23,30,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,11,25,23,45,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,11,26,0,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,11,26,0,15,0.0,0.0,0.7,10.05,0.0,0.0,0.0
2018,11,26,0,30,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,11,26,0,45,0.0,0.0,0.75,9.8,0.0,0.0,0.0
2018,11,26,1,0,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,11,26,1,15,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,11,26,1,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,11,26,1,45,0.0,0.0,0.85,9.4,0.0,0.0,0.0
2018,11,26,2,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,11,26,2,15,0.0,0.0,0.85,9.3,0.0,0.0,0.0
2018,11,26,2,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,11,26,2,45,0.0,0.0,0.8,9.25,0.0,0.0,0.0
2018,11,26,3,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,11,26,3,15,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,11,26,3,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,11,26,3,45,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,11,26,4,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,11,26,4,15,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,11,26,4,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,11,26,4,45,0.0,0.0,0.8,9.25,0.0,0.0,0.0
2018,11,26,5,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,11,26,5,15,0.0,0.0,0.8,9.25,0.0,0.0,0.0
2018,11,26,5,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,11,26,5,45,0.0,0.0,0.8,9.15,0.0,0.0,0.0
2018,11,26,6,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,11,26,6,15,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,11,26,6,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,11,26,6,45,31.5,4.0,0.8,9.15,4.5,0.0,0.0
2018,11,26,7,0,63.0,8.0,0.8,9.2,9.0,7.28,0.0
2018,11,26,7,15,132.0,22.0,0.95,10.0,32.0,17.41,0.0
2018,11,26,7,30,201.0,36.0,1.1,10.8,55.0,28.13,17.83
2018,11,26,7,45,397.0,39.0,1.25,11.6,102.5,32.58,23.07
2018,11,26,8,0,593.0,42.0,1.4,12.4,150.0,77.29,39.47
2018,11,26,8,15,621.5,48.0,1.5,13.05,187.0,124.43,72.61
2018,11,26,8,30,650.0,54.0,1.6,13.7,224.0,174.57,114.52
2018,11,26,8,45,614.0,69.5,1.7,14.4,250.5,219.57,157.14
2018,11,26,9,0,578.0,85.0,1.8,15.1,277.0,261.54,197.0
2018,11,26,9,15,628.5,85.5,1.85,16.0,315.5,315.12,243.1
2018,11,26,9,30,679.0,86.0,1.9,16.9,354.0,372.97,291.81
2018,11,26,9,45,633.0,105.0,1.9,17.75,370.0,408.97,322.74
2018,11,26,10,0,587.0,124.0,1.9,18.6,386.0,438.98,347.43
2018,11,26,10,15,669.5,110.0,1.85,19.1,424.0,501.91,396.94
2018,11,26,10,30,752.0,96.0,1.8,19.6,462.0,569.29,448.49
2018,11,26,10,45,640.5,130.5,1.75,20.1,450.0,568.62,446.54
2018,11,26,11,0,529.0,165.0,1.7,20.6,438.0,551.42,432.2
2018,11,26,11,15,498.5,176.5,1.7,20.85,437.5,564.03,441.32
2018,11,26,11,30,468.0,188.0,1.7,21.1,437.0,573.08,447.32
2018,11,26,11,45,554.5,163.5,1.65,21.35,459.5,630.37,490.39
2018,11,26,12,0,641.0,139.0,1.6,21.6,482.0,696.41,538.33
2018,11,26,12,15,596.5,151.0,1.55,21.7,467.5,689.24,531.7
2018,11,26,12,30,552.0,163.0,1.5,21.8,453.0,672.2,518.88
2018,11,26,12,45,487.5,174.5,1.4,21.85,426.0,640.84,495.16
2018,11,26,13,0,423.0,186.0,1.3,21.9,399.0,605.96,468.86
2018,11,26,13,15,416.0,177.5,1.2,21.9,380.0,595.34,461.54
2018,11,26,13,30,409.0,169.0,1.1,21.9,361.0,582.68,452.53
2018,11,26,13,45,560.0,127.0,1.0,21.85,373.5,671.56,518.84
2018,11,26,14,0,711.0,85.0,0.9,21.8,386.0,749.01,571.75
2018,11,26,14,15,705.5,79.0,0.85,21.55,358.0,730.87,559.11
2018,11,26,14,30,700.0,73.0,0.8,21.3,330.0,709.95,545.56
2018,11,26,14,45,466.5,83.5,0.75,21.1,247.0,521.13,410.7
2018,11,26,15,0,233.0,94.0,0.7,20.9,164.0,314.89,253.11
2018,11,26,15,15,147.5,80.5,0.7,20.9,122.5,227.62,183.76
2018,11,26,15,30,62.0,67.0,0.7,20.9,81.0,130.37,103.42
2018,11,26,15,45,48.5,53.5,0.65,19.5,63.0,103.79,81.42
2018,11,26,16,0,35.0,40.0,0.6,18.1,45.0,67.03,50.34
2018,11,26,16,15,27.0,27.0,0.65,17.5,30.0,56.26,39.03
2018,11,26,16,30,19.0,14.0,0.7,16.9,15.0,30.01,0.0
2018,11,26,16,45,9.5,7.0,0.75,16.3,7.5,11.64,0.0
2018,11,26,17,0,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,11,26,17,15,0.0,0.0,0.8,15.45,0.0,0.0,0.0
2018,11,26,17,30,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,11,26,17,45,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,11,26,18,0,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,11,26,18,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,11,26,18,30,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,11,26,18,45,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,11,26,19,0,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,11,26,19,15,0.0,0.0,0.75,14.2,0.0,0.0,0.0
2018,11,26,19,30,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,11,26,19,45,0.0,0.0,0.65,14.15,0.0,0.0,0.0
2018,11,26,20,0,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,11,26,20,15,0.0,0.0,0.5,14.15,0.0,0.0,0.0
2018,11,26,20,30,0.0,0.0,0.4,14.2,0.0,0.0,0.0
2018,11,26,20,45,0.0,0.0,0.35,14.2,0.0,0.0,0.0
2018,11,26,21,0,0.0,0.0,0.3,14.2,0.0,0.0,0.0
2018,11,26,21,15,0.0,0.0,0.25,14.15,0.0,0.0,0.0
2018,11,26,21,30,0.0,0.0,0.2,14.1,0.0,0.0,0.0
2018,11,26,21,45,0.0,0.0,0.15,14.05,0.0,0.0,0.0
2018,11,26,22,0,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2018,11,26,22,15,0.0,0.0,0.3,13.65,0.0,0.0,0.0
2018,11,26,22,30,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,11,26,22,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2018,11,26,23,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,11,26,23,15,0.0,0.0,0.85,12.45,0.0,0.0,0.0
2018,11,26,23,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,11,26,23,45,0.0,0.0,0.95,11.95,0.0,0.0,0.0
2018,11,27,0,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,11,27,0,15,0.0,0.0,0.95,11.65,0.0,0.0,0.0
2018,11,27,0,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,11,27,0,45,0.0,0.0,0.85,11.55,0.0,0.0,0.0
2018,11,27,1,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,11,27,1,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,11,27,1,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,11,27,1,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2018,11,27,2,0,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,11,27,2,15,0.0,0.0,0.7,11.45,0.0,0.0,0.0
2018,11,27,2,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,11,27,2,45,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,11,27,3,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,11,27,3,15,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,11,27,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,11,27,3,45,0.0,0.0,0.75,10.9,0.0,0.0,0.0
2018,11,27,4,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,11,27,4,15,0.0,0.0,0.8,10.75,0.0,0.0,0.0
2018,11,27,4,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,11,27,4,45,0.0,0.0,0.8,10.65,0.0,0.0,0.0
2018,11,27,5,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,11,27,5,15,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,11,27,5,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,11,27,5,45,0.0,0.0,0.8,10.55,0.0,0.0,0.0
2018,11,27,6,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,11,27,6,15,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,11,27,6,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,11,27,6,45,9.5,2.5,0.75,10.8,2.5,0.0,0.0
2018,11,27,7,0,19.0,5.0,0.7,10.9,5.0,4.55,0.0
2018,11,27,7,15,9.5,12.0,0.8,11.3,12.0,10.77,0.0
2018,11,27,7,30,0.0,19.0,0.9,11.7,19.0,16.73,8.14
2018,11,27,7,45,0.0,28.5,0.95,12.1,28.5,25.12,16.45
2018,11,27,8,0,0.0,38.0,1.0,12.5,38.0,33.52,23.02
2018,11,27,8,15,0.0,52.0,1.05,12.9,52.0,45.79,33.72
2018,11,27,8,30,0.0,66.0,1.1,13.3,66.0,58.11,44.33
2018,11,27,8,45,1.0,85.0,1.15,13.75,85.5,75.23,58.81
2018,11,27,9,0,2.0,104.0,1.2,14.2,105.0,92.76,73.43
2018,11,27,9,15,6.0,115.5,1.25,14.8,118.0,104.98,83.31
2018,11,27,9,30,10.0,127.0,1.3,15.4,131.0,117.73,93.58
2018,11,27,9,45,57.5,155.5,1.35,15.95,181.0,171.28,137.26
2018,11,27,10,0,105.0,184.0,1.4,16.5,231.0,234.05,187.82
2018,11,27,10,15,123.5,198.0,1.45,16.75,256.0,265.66,213.01
2018,11,27,10,30,142.0,212.0,1.5,17.0,281.0,299.05,239.53
2018,11,27,10,45,141.0,221.5,1.5,17.3,292.0,316.79,253.14
2018,11,27,11,0,140.0,231.0,1.5,17.6,303.0,334.34,266.5
2018,11,27,11,15,156.0,235.5,1.5,17.65,317.0,358.32,285.39
2018,11,27,11,30,172.0,240.0,1.5,17.7,331.0,383.06,304.73
2018,11,27,11,45,158.0,240.5,1.5,17.8,324.5,380.56,302.41
2018,11,27,12,0,144.0,241.0,1.5,17.9,318.0,376.85,299.32
2018,11,27,12,15,155.5,239.0,1.5,17.9,321.0,390.11,310.07
2018,11,27,12,30,167.0,237.0,1.5,17.9,324.0,403.33,320.71
2018,11,27,12,45,147.5,230.0,1.45,17.85,305.5,383.87,305.53
2018,11,27,13,0,128.0,223.0,1.4,17.8,287.0,363.38,289.67
2018,11,27,13,15,99.5,209.0,1.35,17.75,257.5,309.55,247.74
2018,11,27,13,30,71.0,195.0,1.3,17.7,228.0,270.76,217.03
2018,11,27,13,45,67.5,184.0,1.3,17.6,214.0,257.25,206.9
2018,11,27,14,0,64.0,173.0,1.3,17.5,200.0,243.64,196.5
2018,11,27,14,15,71.0,160.5,1.2,17.35,188.0,236.93,191.84
2018,11,27,14,30,78.0,148.0,1.1,17.2,176.0,229.95,186.86
