Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,7,23,0,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,12,7,23,15,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,12,7,23,30,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,12,7,23,45,0.0,0.0,0.65,9.15,0.0,0.0,0.0
2018,12,8,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,12,8,0,15,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,12,8,0,30,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,12,8,0,45,0.0,0.0,0.6,8.75,0.0,0.0,0.0
2018,12,8,1,0,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,12,8,1,15,0.0,0.0,0.6,8.55,0.0,0.0,0.0
2018,12,8,1,30,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,12,8,1,45,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,12,8,2,0,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,12,8,2,15,0.0,0.0,0.65,8.1,0.0,0.0,0.0
2018,12,8,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,12,8,2,45,0.0,0.0,0.7,7.95,0.0,0.0,0.0
2018,12,8,3,0,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,12,8,3,15,0.0,0.0,0.75,7.7,0.0,0.0,0.0
2018,12,8,3,30,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,12,8,3,45,0.0,0.0,0.85,7.35,0.0,0.0,0.0
2018,12,8,4,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,12,8,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,12,8,4,30,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,12,8,4,45,0.0,0.0,0.95,6.65,0.0,0.0,0.0
2018,12,8,5,0,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,12,8,5,15,0.0,0.0,1.0,6.35,0.0,0.0,0.0
2018,12,8,5,30,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,12,8,5,45,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,12,8,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,12,8,6,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,12,8,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,12,8,6,45,13.5,1.5,0.95,6.05,1.0,0.0,0.0
2018,12,8,7,0,27.0,3.0,0.9,6.1,2.0,0.0,0.0
2018,12,8,7,15,151.0,13.5,0.95,6.75,21.5,12.28,0.0
2018,12,8,7,30,275.0,24.0,1.0,7.4,41.0,20.17,4.6
2018,12,8,7,45,384.5,32.5,1.0,8.1,77.5,26.53,17.25
2018,12,8,8,0,494.0,41.0,1.0,8.8,114.0,55.23,28.88
2018,12,8,8,15,564.5,46.5,1.05,9.4,155.0,99.55,55.79
2018,12,8,8,30,635.0,52.0,1.1,10.0,196.0,151.85,96.13
2018,12,8,8,45,710.5,52.5,1.2,10.6,242.0,209.3,144.59
2018,12,8,9,0,786.0,53.0,1.3,11.2,288.0,272.89,200.07
2018,12,8,9,15,812.5,55.0,1.3,12.0,324.5,329.08,250.77
2018,12,8,9,30,839.0,57.0,1.3,12.8,361.0,386.2,301.04
2018,12,8,9,45,857.5,59.5,1.35,13.6,393.0,441.55,348.6
2018,12,8,10,0,876.0,62.0,1.4,14.4,425.0,496.94,394.52
2018,12,8,10,15,888.0,63.5,1.4,14.8,450.5,547.52,435.61
2018,12,8,10,30,900.0,65.0,1.4,15.2,476.0,596.93,474.47
2018,12,8,10,45,907.0,66.0,1.4,15.55,494.0,641.26,508.48
2018,12,8,11,0,914.0,67.0,1.4,15.9,512.0,683.52,540.03
2018,12,8,11,15,917.0,68.0,1.35,16.1,522.5,720.73,566.05
2018,12,8,11,30,920.0,69.0,1.3,16.3,533.0,755.21,588.92
2018,12,8,11,45,920.5,69.0,1.25,16.5,536.0,783.7,607.35
2018,12,8,12,0,921.0,69.0,1.2,16.7,539.0,809.01,623.49
2018,12,8,12,15,918.0,69.5,1.15,16.75,534.5,828.84,636.17
2018,12,8,12,30,915.0,70.0,1.1,16.8,530.0,845.19,646.53
2018,12,8,12,45,907.0,70.0,1.05,16.85,517.0,853.22,651.32
2018,12,8,13,0,899.0,70.0,1.0,16.9,504.0,857.59,653.83
2018,12,8,13,15,889.0,69.5,0.95,16.85,484.5,856.02,652.71
2018,12,8,13,30,879.0,69.0,0.9,16.8,465.0,850.91,649.39
2018,12,8,13,45,863.5,67.5,0.85,16.75,438.0,844.62,645.39
2018,12,8,14,0,848.0,66.0,0.8,16.7,411.0,826.73,633.54
2018,12,8,14,15,826.5,64.0,0.7,16.55,378.5,799.96,615.07
2018,12,8,14,30,805.0,62.0,0.6,16.4,346.0,770.37,594.54
2018,12,8,14,45,773.0,59.5,0.5,16.2,308.5,729.06,565.55
2018,12,8,15,0,741.0,57.0,0.4,16.0,271.0,685.85,534.65
2018,12,8,15,15,617.0,59.5,0.4,16.0,219.5,583.32,460.81
2018,12,8,15,30,493.0,62.0,0.4,16.0,168.0,478.33,382.47
2018,12,8,15,45,405.5,52.0,0.3,15.1,126.5,389.29,312.3
2018,12,8,16,0,318.0,42.0,0.2,14.2,85.0,304.6,242.16
2018,12,8,16,15,265.5,31.5,0.25,13.8,58.5,247.47,184.06
2018,12,8,16,30,213.0,21.0,0.3,13.4,32.0,174.74,0.0
2018,12,8,16,45,106.5,10.5,0.35,13.05,16.0,68.96,0.0
2018,12,8,17,0,0.0,0.0,0.4,12.7,0.0,0.0,0.0
2018,12,8,17,15,0.0,0.0,0.5,12.45,0.0,0.0,0.0
2018,12,8,17,30,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,12,8,17,45,0.0,0.0,0.7,11.95,0.0,0.0,0.0
2018,12,8,18,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,12,8,18,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,12,8,18,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,12,8,18,45,0.0,0.0,0.85,11.1,0.0,0.0,0.0
2018,12,8,19,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,12,8,19,15,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,12,8,19,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,12,8,19,45,0.0,0.0,0.95,10.65,0.0,0.0,0.0
2018,12,8,20,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,12,8,20,15,0.0,0.0,1.0,10.45,0.0,0.0,0.0
2018,12,8,20,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,12,8,20,45,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,12,8,21,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,12,8,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,12,8,21,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,12,8,21,45,0.0,0.0,1.05,9.75,0.0,0.0,0.0
2018,12,8,22,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,12,8,22,15,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,12,8,22,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,12,8,22,45,0.0,0.0,1.05,9.55,0.0,0.0,0.0
2018,12,8,23,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,12,8,23,15,0.0,0.0,1.0,9.45,0.0,0.0,0.0
2018,12,8,23,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,12,8,23,45,0.0,0.0,1.0,9.35,0.0,0.0,0.0
2018,12,9,0,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,12,9,0,15,0.0,0.0,1.05,9.15,0.0,0.0,0.0
2018,12,9,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,12,9,0,45,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,12,9,1,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,12,9,1,15,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,12,9,1,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,12,9,1,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,12,9,2,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,12,9,2,15,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,12,9,2,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,12,9,2,45,0.0,0.0,1.05,8.4,0.0,0.0,0.0
2018,12,9,3,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,12,9,3,15,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,12,9,3,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,12,9,3,45,0.0,0.0,1.0,8.35,0.0,0.0,0.0
2018,12,9,4,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,12,9,4,15,0.0,0.0,1.0,8.25,0.0,0.0,0.0
2018,12,9,4,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,12,9,4,45,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,12,9,5,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,12,9,5,15,0.0,0.0,1.0,8.15,0.0,0.0,0.0
2018,12,9,5,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,12,9,5,45,0.0,0.0,1.0,8.05,0.0,0.0,0.0
2018,12,9,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,12,9,6,15,0.0,0.0,1.0,8.05,0.0,0.0,0.0
2018,12,9,6,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,12,9,6,45,10.0,1.5,1.0,8.15,1.0,0.0,0.0
2018,12,9,7,0,20.0,3.0,1.0,8.2,2.0,0.0,0.0
2018,12,9,7,15,57.0,12.5,0.95,8.55,15.0,11.37,0.0
2018,12,9,7,30,94.0,22.0,0.9,8.9,28.0,17.92,2.13
2018,12,9,7,45,131.0,37.5,0.85,9.25,52.5,29.96,19.98
2018,12,9,8,0,168.0,53.0,0.8,9.6,77.0,50.48,33.21
2018,12,9,8,15,206.0,67.0,0.95,10.0,106.5,78.87,53.36
2018,12,9,8,30,244.0,81.0,1.1,10.4,136.0,111.81,79.54
2018,12,9,8,45,289.0,92.0,1.25,10.8,169.0,148.01,109.73
2018,12,9,9,0,334.0,103.0,1.4,11.2,202.0,192.48,147.82
2018,12,9,9,15,240.0,121.5,1.4,11.55,197.5,196.73,156.01
2018,12,9,9,30,146.0,140.0,1.4,11.9,193.0,189.57,153.01
2018,12,9,9,45,81.5,144.0,1.4,12.2,174.0,169.61,137.61
2018,12,9,10,0,17.0,148.0,1.4,12.5,155.0,142.5,115.18
2018,12,9,10,15,132.5,163.0,1.45,13.15,223.0,232.17,189.58
2018,12,9,10,30,248.0,178.0,1.5,13.8,291.0,330.13,268.88
2018,12,9,10,45,372.0,170.0,1.5,14.45,346.5,411.06,333.38
2018,12,9,11,0,496.0,162.0,1.5,15.1,402.0,512.27,411.78
2018,12,9,11,15,450.0,176.5,1.5,15.65,398.0,517.24,413.86
2018,12,9,11,30,404.0,191.0,1.5,16.2,394.0,517.74,413.01
2018,12,9,11,45,448.0,182.0,1.5,16.75,408.5,556.75,442.68
2018,12,9,12,0,492.0,173.0,1.5,17.3,423.0,596.11,471.9
2018,12,9,12,15,507.0,167.0,1.5,17.25,423.0,615.52,486.8
2018,12,9,12,30,522.0,161.0,1.5,17.2,423.0,633.35,500.69
2018,12,9,12,45,488.0,165.0,1.5,17.15,405.5,620.26,490.97
2018,12,9,13,0,454.0,169.0,1.5,17.1,388.0,604.37,479.42
2018,12,9,13,15,381.5,174.5,1.45,16.8,353.5,538.39,430.33
2018,12,9,13,30,309.0,180.0,1.4,16.5,319.0,487.81,391.87
2018,12,9,13,45,256.0,175.0,1.35,16.2,286.0,439.48,354.99
2018,12,9,14,0,203.0,170.0,1.3,15.9,253.0,374.42,304.62
2018,12,9,14,15,204.5,149.5,1.2,15.5,227.5,366.77,299.79
2018,12,9,14,30,206.0,129.0,1.1,15.1,202.0,341.55,280.84
2018,12,9,14,45,226.0,116.0,1.0,14.7,188.0,340.47,281.13
2018,12,9,15,0,246.0,103.0,0.9,14.3,174.0,337.74,279.58
2018,12,9,15,15,227.5,89.0,0.9,14.3,147.0,302.22,250.45
2018,12,9,15,30,209.0,75.0,0.9,14.3,120.0,266.78,220.73
2018,12,9,15,45,218.5,59.5,0.85,13.45,97.5,264.62,217.63
2018,12,9,16,0,228.0,44.0,0.8,12.6,75.0,245.12,198.75
2018,12,9,16,15,172.5,31.5,0.85,12.3,50.0,188.25,141.62
2018,12,9,16,30,117.0,19.0,0.9,12.0,25.0,115.85,0.0
2018,12,9,16,45,58.5,9.5,0.9,11.75,12.5,41.31,0.0
2018,12,9,17,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,12,9,17,15,0.0,0.0,0.85,11.4,0.0,0.0,0.0
2018,12,9,17,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,12,9,17,45,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,12,9,18,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,12,9,18,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,12,9,18,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,12,9,18,45,0.0,0.0,0.75,10.8,0.0,0.0,0.0
2018,12,9,19,0,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,12,9,19,15,0.0,0.0,0.7,10.65,0.0,0.0,0.0
2018,12,9,19,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,12,9,19,45,0.0,0.0,0.65,10.55,0.0,0.0,0.0
2018,12,9,20,0,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,12,9,20,15,0.0,0.0,0.6,10.45,0.0,0.0,0.0
2018,12,9,20,30,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,12,9,20,45,0.0,0.0,0.55,10.4,0.0,0.0,0.0
2018,12,9,21,0,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,12,9,21,15,0.0,0.0,0.5,10.25,0.0,0.0,0.0
2018,12,9,21,30,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,12,9,21,45,0.0,0.0,0.5,9.95,0.0,0.0,0.0
2018,12,9,22,0,0.0,0.0,0.5,9.8,0.0,0.0,0.0
2018,12,9,22,15,0.0,0.0,0.55,9.65,0.0,0.0,0.0
2018,12,9,22,30,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,12,9,22,45,0.0,0.0,0.65,9.3,0.0,0.0,0.0
2018,12,9,23,0,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,12,9,23,15,0.0,0.0,0.75,8.9,0.0,0.0,0.0
2018,12,9,23,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,12,9,23,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,12,10,0,0,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,12,10,0,15,0.0,0.0,0.85,8.2,0.0,0.0,0.0
2018,12,10,0,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,12,10,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,12,10,1,0,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,12,10,1,15,0.0,0.0,0.9,7.85,0.0,0.0,0.0
2018,12,10,1,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,12,10,1,45,0.0,0.0,0.85,7.75,0.0,0.0,0.0
2018,12,10,2,0,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,12,10,2,15,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,12,10,2,30,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,12,10,2,45,0.0,0.0,0.8,7.65,0.0,0.0,0.0
2018,12,10,3,0,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,12,10,3,15,0.0,0.0,0.75,7.6,0.0,0.0,0.0
2018,12,10,3,30,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,12,10,3,45,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,12,10,4,0,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,12,10,4,15,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,12,10,4,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,12,10,4,45,0.0,0.0,0.95,7.6,0.0,0.0,0.0
2018,12,10,5,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,10,5,15,0.0,0.0,1.0,7.55,0.0,0.0,0.0
2018,12,10,5,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,12,10,5,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2018,12,10,6,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,12,10,6,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2018,12,10,6,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,12,10,6,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,12,10,7,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,12,10,7,15,37.0,10.5,1.3,7.75,12.5,9.55,0.0
2018,12,10,7,30,74.0,21.0,1.4,8.0,25.0,17.12,0.39
2018,12,10,7,45,120.5,36.5,1.45,8.2,50.5,29.18,19.25
2018,12,10,8,0,167.0,52.0,1.5,8.4,76.0,49.19,32.41
2018,12,10,8,15,200.0,66.5,1.55,8.8,104.5,77.35,52.6
2018,12,10,8,30,233.0,81.0,1.6,9.2,133.0,109.52,78.46
2018,12,10,8,45,251.0,96.0,1.7,9.55,161.5,142.86,107.43
2018,12,10,9,0,269.0,111.0,1.8,9.9,190.0,178.31,138.77
2018,12,10,9,15,310.0,120.0,1.85,10.4,222.5,217.49,172.63
2018,12,10,9,30,351.0,129.0,1.9,10.9,255.0,265.94,214.08
2018,12,10,9,45,383.0,137.0,2.0,11.35,285.0,309.17,251.05
2018,12,10,10,0,415.0,145.0,2.1,11.8,315.0,354.98,289.57
2018,12,10,10,15,433.0,151.0,2.2,12.3,338.0,393.68,321.76
2018,12,10,10,30,451.0,157.0,2.3,12.8,361.0,433.04,353.87
2018,12,10,10,45,470.0,158.5,2.4,13.25,378.5,468.77,382.73
2018,12,10,11,0,489.0,160.0,2.5,13.7,396.0,504.62,411.24
2018,12,10,11,15,348.0,190.5,2.5,14.0,360.5,449.43,366.25
2018,12,10,11,30,207.0,221.0,2.5,14.3,325.0,384.03,312.42
2018,12,10,11,45,306.5,202.5,2.55,14.6,357.5,459.26,373.89
2018,12,10,12,0,406.0,184.0,2.6,14.9,390.0,540.64,438.35
2018,12,10,12,15,559.5,148.5,2.55,14.95,430.0,635.5,513.39
2018,12,10,12,30,713.0,113.0,2.5,15.0,470.0,740.86,592.16
2018,12,10,12,45,752.0,100.5,2.5,15.0,469.0,771.18,613.83
2018,12,10,13,0,791.0,88.0,2.5,15.0,468.0,794.82,631.28
2018,12,10,13,15,749.0,93.0,2.5,14.9,442.0,777.17,619.12
2018,12,10,13,30,707.0,98.0,2.5,14.8,416.0,752.12,601.91
2018,12,10,13,45,639.0,104.5,2.45,14.7,379.5,703.49,566.85
2018,12,10,14,0,571.0,111.0,2.4,14.6,343.0,651.92,529.29
2018,12,10,14,15,670.5,86.5,2.4,14.4,338.0,702.35,568.92
2018,12,10,14,30,770.0,62.0,2.4,14.2,333.0,740.76,598.39
2018,12,10,14,45,741.0,59.0,2.35,14.0,297.0,702.03,569.82
2018,12,10,15,0,712.0,56.0,2.3,13.8,261.0,661.43,539.71
2018,12,10,15,15,667.5,52.0,2.3,13.8,221.5,606.15,497.08
2018,12,10,15,30,623.0,48.0,2.3,13.8,182.0,550.47,452.48
2018,12,10,15,45,551.5,42.5,1.8,12.65,142.0,481.26,395.05
2018,12,10,16,0,480.0,37.0,1.3,11.5,102.0,408.64,331.31
2018,12,10,16,15,331.0,28.5,1.25,10.9,65.5,286.88,218.35
2018,12,10,16,30,182.0,20.0,1.2,10.3,29.0,156.31,0.0
2018,12,10,16,45,91.0,10.0,1.15,9.65,14.5,59.98,0.0
2018,12,10,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,12,10,17,15,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,12,10,17,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,12,10,17,45,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,12,10,18,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,12,10,18,15,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,12,10,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,12,10,18,45,0.0,0.0,1.1,7.95,0.0,0.0,0.0
2018,12,10,19,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,12,10,19,15,0.0,0.0,1.15,7.75,0.0,0.0,0.0
2018,12,10,19,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,12,10,19,45,0.0,0.0,1.25,7.45,0.0,0.0,0.0
2018,12,10,20,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,12,10,20,15,0.0,0.0,1.3,7.25,0.0,0.0,0.0
2018,12,10,20,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,12,10,20,45,0.0,0.0,1.3,7.15,0.0,0.0,0.0
2018,12,10,21,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,12,10,21,15,0.0,0.0,1.3,7.05,0.0,0.0,0.0
2018,12,10,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,12,10,21,45,0.0,0.0,1.25,6.95,0.0,0.0,0.0
2018,12,10,22,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,12,10,22,15,0.0,0.0,1.15,6.8,0.0,0.0,0.0
2018,12,10,22,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,12,10,22,45,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,12,10,23,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,12,10,23,15,0.0,0.0,1.1,6.45,0.0,0.0,0.0
2018,12,10,23,30,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,12,10,23,45,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,12,11,0,0,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,12,11,0,15,0.0,0.0,1.15,6.2,0.0,0.0,0.0
2018,12,11,0,30,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,12,11,0,45,0.0,0.0,1.25,6.25,0.0,0.0,0.0
2018,12,11,1,0,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,12,11,1,15,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,12,11,1,30,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,12,11,1,45,0.0,0.0,1.55,6.3,0.0,0.0,0.0
2018,12,11,2,0,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,12,11,2,15,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,12,11,2,30,0.0,0.0,1.8,6.3,0.0,0.0,0.0
2018,12,11,2,45,0.0,0.0,1.85,6.35,0.0,0.0,0.0
2018,12,11,3,0,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,12,11,3,15,0.0,0.0,1.85,6.35,0.0,0.0,0.0
2018,12,11,3,30,0.0,0.0,1.8,6.3,0.0,0.0,0.0
2018,12,11,3,45,0.0,0.0,1.75,6.3,0.0,0.0,0.0
2018,12,11,4,0,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,12,11,4,15,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,12,11,4,30,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,12,11,4,45,0.0,0.0,1.7,6.25,0.0,0.0,0.0
2018,12,11,5,0,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,12,11,5,15,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,12,11,5,30,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,12,11,5,45,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,12,11,6,0,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,12,11,6,15,0.0,0.0,1.25,6.2,0.0,0.0,0.0
2018,12,11,6,30,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,12,11,6,45,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,12,11,7,0,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,12,11,7,15,157.5,11.0,0.95,6.6,20.0,10.01,0.0
2018,12,11,7,30,315.0,22.0,0.9,7.0,40.0,18.58,0.0
2018,12,11,7,45,445.0,29.5,0.9,7.4,79.0,24.15,14.92
2018,12,11,8,0,575.0,37.0,0.9,7.8,118.0,53.33,26.99
2018,12,11,8,15,642.0,41.5,0.95,8.35,160.0,100.21,53.75
2018,12,11,8,30,709.0,46.0,1.0,8.9,202.0,154.71,95.36
2018,12,11,8,45,751.5,49.0,1.05,9.45,243.0,209.78,143.23
2018,12,11,9,0,794.0,52.0,1.1,10.0,284.0,268.82,196.29
2018,12,11,9,15,819.0,55.0,1.35,10.8,321.0,325.85,248.44
2018,12,11,9,30,844.0,58.0,1.6,11.6,358.0,384.25,300.83
2018,12,11,9,45,861.5,60.0,1.9,12.45,389.5,438.34,348.71
2018,12,11,10,0,879.0,62.0,2.2,13.3,421.0,492.9,395.56
2018,12,11,10,15,892.5,63.5,2.3,13.7,447.0,544.45,438.77
2018,12,11,10,30,906.0,65.0,2.4,14.1,473.0,594.99,479.97
2018,12,11,10,45,914.0,65.5,2.55,14.45,491.5,639.74,516.05
2018,12,11,11,0,922.0,66.0,2.7,14.8,510.0,682.48,549.83
2018,12,11,11,15,926.5,66.5,2.75,15.0,521.0,720.59,578.53
2018,12,11,11,30,931.0,67.0,2.8,15.2,532.0,756.04,603.91
2018,12,11,11,45,932.5,67.5,2.9,15.4,536.0,786.41,625.8
2018,12,11,12,0,934.0,68.0,3.0,15.6,540.0,813.64,645.43
2018,12,11,12,15,932.0,67.5,3.05,15.65,535.5,833.59,659.93
2018,12,11,12,30,930.0,67.0,3.1,15.7,531.0,850.01,672.05
2018,12,11,12,45,925.5,66.0,3.15,15.75,519.0,860.16,679.83
2018,12,11,13,0,921.0,65.0,3.2,15.8,507.0,866.65,685.17
2018,12,11,13,15,912.0,64.5,3.15,15.75,488.0,866.34,685.41
2018,12,11,13,30,903.0,64.0,3.1,15.7,469.0,862.41,683.23
2018,12,11,13,45,890.0,62.0,3.05,15.65,442.5,849.54,674.72
2018,12,11,14,0,877.0,60.0,3.0,15.6,416.0,833.26,663.83
2018,12,11,14,15,857.5,58.5,2.9,15.35,384.0,809.03,647.27
2018,12,11,14,30,838.0,57.0,2.8,15.1,352.0,789.97,634.33
2018,12,11,14,45,809.5,54.5,2.7,14.9,314.5,751.35,606.38
2018,12,11,15,0,781.0,52.0,2.6,14.7,277.0,710.66,576.25
2018,12,11,15,15,738.0,48.5,2.6,14.7,236.0,655.79,534.35
2018,12,11,15,30,695.0,45.0,2.6,14.7,195.0,600.27,490.22
2018,12,11,15,45,627.0,40.0,1.95,13.05,153.0,524.99,428.69
2018,12,11,16,0,559.0,35.0,1.3,11.4,111.0,451.38,364.9
2018,12,11,16,15,429.0,28.0,1.25,10.85,73.5,338.48,257.82
2018,12,11,16,30,299.0,21.0,1.2,10.3,36.0,227.34,0.0
2018,12,11,16,45,149.5,10.5,1.2,9.75,18.0,93.25,0.0
2018,12,11,17,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,12,11,17,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,12,11,17,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,12,11,17,45,0.0,0.0,1.15,8.6,0.0,0.0,0.0
2018,12,11,18,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,12,11,18,15,0.0,0.0,1.15,8.25,0.0,0.0,0.0
2018,12,11,18,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,12,11,18,45,0.0,0.0,1.25,7.9,0.0,0.0,0.0
2018,12,11,19,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,12,11,19,15,0.0,0.0,1.3,7.65,0.0,0.0,0.0
2018,12,11,19,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,12,11,19,45,0.0,0.0,1.3,7.55,0.0,0.0,0.0
2018,12,11,20,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,12,11,20,15,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,12,11,20,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,12,11,20,45,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,12,11,21,0,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,12,11,21,15,0.0,0.0,0.85,7.9,0.0,0.0,0.0
2018,12,11,21,30,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,12,11,21,45,0.0,0.0,0.8,7.95,0.0,0.0,0.0
2018,12,11,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,12,11,22,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,12,11,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,12,11,22,45,0.0,0.0,0.8,8.05,0.0,0.0,0.0
2018,12,11,23,0,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,12,11,23,15,0.0,0.0,0.75,8.2,0.0,0.0,0.0
2018,12,11,23,30,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,12,11,23,45,0.0,0.0,0.65,8.35,0.0,0.0,0.0
2018,12,12,0,0,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,12,12,0,15,0.0,0.0,0.6,8.35,0.0,0.0,0.0
2018,12,12,0,30,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,12,12,0,45,0.0,0.0,0.55,8.25,0.0,0.0,0.0
2018,12,12,1,0,0.0,0.0,0.5,8.2,0.0,0.0,0.0
2018,12,12,1,15,0.0,0.0,0.6,8.15,0.0,0.0,0.0
2018,12,12,1,30,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,12,12,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,12,12,2,0,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,12,12,2,15,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,12,12,2,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,12,12,2,45,0.0,0.0,1.15,7.6,0.0,0.0,0.0
2018,12,12,3,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,12,12,3,15,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,12,12,3,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,12,3,45,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,12,12,4,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,12,12,4,15,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,12,12,4,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,12,12,4,45,0.0,0.0,1.2,8.45,0.0,0.0,0.0
2018,12,12,5,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,12,12,5,15,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,12,12,5,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,12,12,5,45,0.0,0.0,1.15,9.05,0.0,0.0,0.0
2018,12,12,6,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,12,12,6,15,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,12,12,6,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,12,12,6,45,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,12,12,7,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,12,12,7,15,83.0,10.5,1.2,9.95,15.0,9.55,0.0
2018,12,12,7,30,166.0,21.0,1.3,10.4,30.0,16.62,0.0
2018,12,12,7,45,333.5,30.5,1.4,10.85,69.5,24.97,15.19
2018,12,12,8,0,501.0,40.0,1.5,11.3,109.0,50.14,26.04
2018,12,12,8,15,512.0,49.5,1.75,11.65,141.0,92.42,52.02
2018,12,12,8,30,523.0,59.0,2.0,12.0,173.0,135.82,86.81
2018,12,12,8,45,468.5,75.0,2.25,12.35,192.0,172.62,122.46
2018,12,12,9,0,414.0,91.0,2.5,12.7,211.0,200.22,150.94
2018,12,12,9,15,467.0,97.5,2.6,13.05,249.5,249.3,193.7
2018,12,12,9,30,520.0,104.0,2.7,13.4,288.0,303.45,240.59
2018,12,12,9,45,668.0,86.5,2.8,13.75,344.5,382.75,306.55
2018,12,12,10,0,816.0,69.0,2.9,14.1,401.0,470.39,378.89
2018,12,12,10,15,853.0,66.0,2.95,14.55,432.0,527.09,425.95
2018,12,12,10,30,890.0,63.0,3.0,15.0,463.0,581.92,470.61
2018,12,12,10,45,872.5,69.5,3.05,15.4,474.5,617.28,499.02
2018,12,12,11,0,855.0,76.0,3.1,15.8,486.0,653.05,526.83
2018,12,12,11,15,890.0,70.0,3.1,16.05,505.5,698.11,561.49
2018,12,12,11,30,925.0,64.0,3.1,16.3,525.0,746.63,596.33
2018,12,12,11,45,928.0,63.5,3.1,16.5,529.0,776.76,617.44
2018,12,12,12,0,931.0,63.0,3.1,16.7,533.0,803.82,636.38
2018,12,12,12,15,926.0,64.5,3.1,16.75,529.0,823.83,650.61
2018,12,12,12,30,921.0,66.0,3.1,16.8,525.0,840.28,662.42
2018,12,12,12,45,911.5,67.0,3.1,16.9,512.5,848.8,668.55
2018,12,12,13,0,902.0,68.0,3.1,17.0,500.0,853.65,672.26
2018,12,12,13,15,893.0,67.0,3.1,16.85,481.0,852.71,672.62
2018,12,12,13,30,884.0,66.0,3.1,16.7,462.0,848.21,670.6
2018,12,12,13,45,870.5,65.0,3.05,16.6,436.5,836.44,663.0
2018,12,12,14,0,857.0,64.0,3.0,16.5,411.0,829.59,659.06
2018,12,12,14,15,837.5,61.5,2.85,16.2,379.0,804.22,641.43
2018,12,12,14,30,818.0,59.0,2.7,15.9,347.0,775.95,621.56
2018,12,12,14,45,772.5,58.5,2.6,15.65,307.0,726.63,585.86
2018,12,12,15,0,727.0,58.0,2.5,15.4,267.0,675.72,548.17
2018,12,12,15,15,670.5,54.0,2.5,15.4,224.5,610.98,498.65
2018,12,12,15,30,614.0,50.0,2.5,15.4,182.0,553.17,452.64
2018,12,12,15,45,539.0,44.5,1.8,13.7,142.0,475.48,389.07
2018,12,12,16,0,464.0,39.0,1.1,12.0,102.0,400.68,323.77
2018,12,12,16,15,369.0,30.0,1.1,11.45,68.5,313.08,238.14
2018,12,12,16,30,274.0,21.0,1.1,10.9,35.0,212.87,0.0
2018,12,12,16,45,137.0,10.5,1.1,10.35,17.5,86.35,0.0
2018,12,12,17,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,12,12,17,15,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,12,12,17,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,12,12,17,45,0.0,0.0,1.05,9.35,0.0,0.0,0.0
2018,12,12,18,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,12,12,18,15,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,12,12,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,12,12,18,45,0.0,0.0,1.0,8.85,0.0,0.0,0.0
2018,12,12,19,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,12,12,19,15,0.0,0.0,0.95,8.65,0.0,0.0,0.0
2018,12,12,19,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,12,12,19,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,12,12,20,0,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,12,12,20,15,0.0,0.0,0.85,8.35,0.0,0.0,0.0
2018,12,12,20,30,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,12,12,20,45,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,12,12,21,0,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,12,12,21,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,12,12,21,30,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,12,12,21,45,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,12,12,22,0,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,12,12,22,15,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,12,12,22,30,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,12,12,22,45,0.0,0.0,0.85,7.35,0.0,0.0,0.0
2018,12,12,23,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,12,12,23,15,0.0,0.0,0.95,7.05,0.0,0.0,0.0
2018,12,12,23,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,12,12,23,45,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,12,13,0,0,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,12,13,0,15,0.0,0.0,1.05,6.55,0.0,0.0,0.0
2018,12,13,0,30,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,12,13,0,45,0.0,0.0,1.15,6.25,0.0,0.0,0.0
2018,12,13,1,0,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,12,13,1,15,0.0,0.0,1.2,5.95,0.0,0.0,0.0
2018,12,13,1,30,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,12,13,1,45,0.0,0.0,1.25,5.7,0.0,0.0,0.0
2018,12,13,2,0,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,12,13,2,15,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,12,13,2,30,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,12,13,2,45,0.0,0.0,1.3,5.65,0.0,0.0,0.0
2018,12,13,3,0,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,12,13,3,15,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,12,13,3,30,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,12,13,3,45,0.0,0.0,1.25,5.65,0.0,0.0,0.0
2018,12,13,4,0,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,12,13,4,15,0.0,0.0,1.2,5.55,0.0,0.0,0.0
2018,12,13,4,30,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,12,13,4,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,12,13,5,0,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,12,13,5,15,0.0,0.0,1.25,5.35,0.0,0.0,0.0
2018,12,13,5,30,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,12,13,5,45,0.0,0.0,1.3,5.05,0.0,0.0,0.0
2018,12,13,6,0,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,12,13,6,15,0.0,0.0,1.3,4.95,0.0,0.0,0.0
2018,12,13,6,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,12,13,6,45,0.0,0.0,1.3,5.05,0.0,0.0,0.0
2018,12,13,7,0,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,12,13,7,15,140.5,10.5,1.4,5.95,18.0,9.55,0.0
2018,12,13,7,30,281.0,21.0,1.5,6.8,36.0,17.75,0.0
2018,12,13,7,45,410.0,28.0,1.65,7.7,72.5,22.86,13.51
2018,12,13,8,0,539.0,35.0,1.8,8.6,109.0,47.77,24.1
2018,12,13,8,15,608.0,40.5,1.9,9.25,150.5,93.36,49.56
2018,12,13,8,30,677.0,46.0,2.0,9.9,192.0,146.82,89.87
2018,12,13,8,45,720.5,49.0,2.15,10.55,232.0,200.08,136.01
2018,12,13,9,0,764.0,52.0,2.3,11.2,272.0,257.47,187.75
2018,12,13,9,15,792.5,54.5,2.3,11.85,309.0,313.37,238.92
2018,12,13,9,30,821.0,57.0,2.3,12.5,346.0,371.06,290.66
2018,12,13,9,45,840.5,59.0,2.3,13.1,377.5,424.82,338.09
2018,12,13,10,0,860.0,61.0,2.3,13.7,409.0,479.27,384.54
2018,12,13,10,15,873.0,62.0,2.35,14.35,434.5,529.14,426.03
2018,12,13,10,30,886.0,63.0,2.4,15.0,460.0,577.98,465.42
2018,12,13,10,45,893.5,64.0,2.45,15.6,478.0,622.21,500.22
2018,12,13,11,0,901.0,65.0,2.5,16.2,496.0,664.48,532.61
2018,12,13,11,15,905.5,65.5,2.5,16.55,507.5,701.95,560.35
2018,12,13,11,30,910.0,66.0,2.5,16.9,519.0,736.83,584.58
2018,12,13,11,45,911.0,66.5,2.45,17.25,522.5,766.36,604.45
2018,12,13,12,0,912.0,67.0,2.4,17.6,526.0,792.81,622.0
2018,12,13,12,15,907.0,67.5,2.4,17.8,521.5,811.3,634.56
2018,12,13,12,30,902.0,68.0,2.4,18.0,517.0,826.28,644.79
2018,12,13,12,45,893.0,69.0,2.4,18.2,505.0,835.06,650.76
2018,12,13,13,0,884.0,70.0,2.4,18.4,493.0,840.26,654.39
2018,12,13,13,15,874.5,69.0,2.4,18.45,474.0,838.92,653.94
2018,12,13,13,30,865.0,68.0,2.4,18.5,455.0,834.08,651.21
2018,12,13,13,45,850.5,66.5,2.35,18.55,429.5,829.18,648.16
2018,12,13,14,0,836.0,65.0,2.3,18.6,404.0,812.77,636.98
2018,12,13,14,15,815.0,63.5,2.1,18.35,372.5,787.78,619.22
2018,12,13,14,30,794.0,62.0,1.9,18.1,341.0,759.96,599.25
2018,12,13,14,45,763.5,59.5,1.7,17.85,304.5,720.59,570.51
2018,12,13,15,0,733.0,57.0,1.5,17.6,268.0,679.26,539.72
2018,12,13,15,15,688.5,53.0,1.5,17.6,228.0,623.72,498.48
2018,12,13,15,30,644.0,49.0,1.5,17.6,188.0,567.61,455.16
2018,12,13,15,45,574.0,43.0,1.25,15.9,147.0,498.51,400.97
2018,12,13,16,0,504.0,37.0,1.0,14.2,106.0,425.58,340.03
2018,12,13,16,15,378.5,29.0,1.05,13.75,70.0,318.43,240.41
2018,12,13,16,30,253.0,21.0,1.1,13.3,34.0,200.81,0.0
2018,12,13,16,45,126.5,10.5,1.2,12.8,17.0,80.56,0.0
2018,12,13,17,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,12,13,17,15,0.0,0.0,1.3,12.05,0.0,0.0,0.0
2018,12,13,17,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,12,13,17,45,0.0,0.0,1.3,11.55,0.0,0.0,0.0
2018,12,13,18,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,12,13,18,15,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,12,13,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,12,13,18,45,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,12,13,19,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,12,13,19,15,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,12,13,19,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,12,13,19,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2018,12,13,20,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,12,13,20,15,0.0,0.0,1.45,9.65,0.0,0.0,0.0
2018,12,13,20,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,12,13,20,45,0.0,0.0,1.5,9.35,0.0,0.0,0.0
2018,12,13,21,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,12,13,21,15,0.0,0.0,1.55,9.15,0.0,0.0,0.0
2018,12,13,21,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,12,13,21,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2018,12,13,22,0,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,12,13,22,15,0.0,0.0,1.7,8.85,0.0,0.0,0.0
2018,12,13,22,30,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,12,13,22,45,0.0,0.0,1.7,8.75,0.0,0.0,0.0
2018,12,13,23,0,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,12,13,23,15,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,12,13,23,30,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,12,13,23,45,0.0,0.0,1.7,8.45,0.0,0.0,0.0
2018,12,14,0,0,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,12,14,0,15,0.0,0.0,1.65,8.6,0.0,0.0,0.0
2018,12,14,0,30,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,12,14,0,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,12,14,1,0,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,12,14,1,15,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,12,14,1,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,12,14,1,45,0.0,0.0,1.6,9.45,0.0,0.0,0.0
2018,12,14,2,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,12,14,2,15,0.0,0.0,1.65,9.55,0.0,0.0,0.0
2018,12,14,2,30,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,12,14,2,45,0.0,0.0,1.75,9.6,0.0,0.0,0.0
2018,12,14,3,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,12,14,3,15,0.0,0.0,1.85,9.7,0.0,0.0,0.0
2018,12,14,3,30,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,12,14,3,45,0.0,0.0,2.0,9.85,0.0,0.0,0.0
2018,12,14,4,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,12,14,4,15,0.0,0.0,2.15,9.95,0.0,0.0,0.0
2018,12,14,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,12,14,4,45,0.0,0.0,2.25,10.1,0.0,0.0,0.0
2018,12,14,5,0,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,12,14,5,15,0.0,0.0,2.35,10.35,0.0,0.0,0.0
2018,12,14,5,30,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,12,14,5,45,0.0,0.0,2.5,10.65,0.0,0.0,0.0
2018,12,14,6,0,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,12,14,6,15,0.0,0.0,2.6,10.95,0.0,0.0,0.0
2018,12,14,6,30,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,12,14,6,45,0.0,0.0,2.65,11.25,0.0,0.0,0.0
2018,12,14,7,0,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,12,14,7,15,10.5,8.5,2.8,11.6,9.0,7.73,0.0
2018,12,14,7,30,21.0,17.0,2.9,11.8,18.0,14.46,0.0
2018,12,14,7,45,23.5,33.0,3.0,12.05,35.0,27.75,17.02
2018,12,14,8,0,26.0,49.0,3.1,12.3,52.0,41.98,29.02
2018,12,14,8,15,40.0,65.0,3.2,12.5,72.5,59.53,43.37
2018,12,14,8,30,54.0,81.0,3.3,12.7,93.0,79.03,59.54
2018,12,14,8,45,41.0,80.5,3.45,12.95,90.5,80.32,61.61
2018,12,14,9,0,28.0,80.0,3.6,13.2,88.0,79.47,61.68
2018,12,14,9,15,14.0,61.0,3.65,13.4,65.0,59.55,45.23
2018,12,14,9,30,0.0,42.0,3.7,13.6,42.0,37.03,26.21
2018,12,14,9,45,1.0,63.0,3.8,13.75,63.5,56.08,42.43
2018,12,14,10,0,2.0,84.0,3.9,13.9,85.0,75.48,58.8
2018,12,14,10,15,43.0,123.5,3.95,14.0,142.5,137.89,111.51
2018,12,14,10,30,84.0,163.0,4.0,14.1,200.0,203.32,166.21
2018,12,14,10,45,119.0,174.5,4.05,14.2,230.0,249.73,204.8
2018,12,14,11,0,154.0,186.0,4.1,14.3,260.0,291.14,239.18
2018,12,14,11,15,253.5,192.5,4.1,14.35,317.0,384.81,316.46
2018,12,14,11,30,353.0,199.0,4.1,14.4,374.0,474.49,389.27
2018,12,14,11,45,252.0,206.0,4.1,14.45,331.5,420.77,344.82
2018,12,14,12,0,151.0,213.0,4.1,14.5,289.0,347.15,284.24
2018,12,14,12,15,153.5,218.0,4.05,14.55,294.5,361.12,295.79
2018,12,14,12,30,156.0,223.0,4.0,14.6,300.0,375.05,307.02
2018,12,14,12,45,159.0,215.5,3.95,14.65,292.5,373.92,306.48
2018,12,14,13,0,162.0,208.0,3.9,14.7,285.0,372.25,305.58
2018,12,14,13,15,187.5,196.5,3.75,14.7,282.5,383.98,316.13
2018,12,14,13,30,213.0,185.0,3.6,14.7,280.0,395.17,326.19
2018,12,14,13,45,260.0,166.5,3.5,14.75,276.0,431.06,356.36
2018,12,14,14,0,307.0,148.0,3.4,14.8,272.0,449.02,372.3
2018,12,14,14,15,276.0,142.0,3.1,14.7,247.0,416.15,345.56
2018,12,14,14,30,245.0,136.0,2.8,14.6,222.0,383.1,318.6
2018,12,14,14,45,232.0,123.0,2.45,14.45,197.5,355.05,295.9
2018,12,14,15,0,219.0,110.0,2.1,14.3,173.0,326.56,272.42
2018,12,14,15,15,221.5,93.0,2.1,14.3,148.5,303.71,253.77
2018,12,14,15,30,224.0,76.0,2.1,14.3,124.0,279.55,233.25
2018,12,14,15,45,220.5,60.5,1.55,13.55,99.5,267.8,221.37
2018,12,14,16,0,217.0,45.0,1.0,12.8,75.0,239.62,194.66
2018,12,14,16,15,144.5,32.0,1.0,12.4,49.0,171.25,129.74
2018,12,14,16,30,72.0,19.0,1.0,12.0,23.0,79.73,0.0
2018,12,14,16,45,36.0,9.5,1.0,11.6,11.5,28.88,0.0
2018,12,14,17,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,12,14,17,15,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,12,14,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,12,14,17,45,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,12,14,18,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,12,14,18,15,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,12,14,18,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,12,14,18,45,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,12,14,19,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,12,14,19,15,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,12,14,19,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,12,14,19,45,0.0,0.0,0.95,10.3,0.0,0.0,0.0
2018,12,14,20,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,12,14,20,15,0.0,0.0,0.85,10.25,0.0,0.0,0.0
2018,12,14,20,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,12,14,20,45,0.0,0.0,0.8,10.15,0.0,0.0,0.0
2018,12,14,21,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,12,14,21,15,0.0,0.0,0.8,10.05,0.0,0.0,0.0
2018,12,14,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,12,14,21,45,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,12,14,22,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,12,14,22,15,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,12,14,22,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,12,14,22,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,12,14,23,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,12,14,23,15,0.0,0.0,0.8,9.35,0.0,0.0,0.0
2018,12,14,23,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,12,14,23,45,0.0,0.0,0.8,9.25,0.0,0.0,0.0
2018,12,15,0,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,12,15,0,15,0.0,0.0,0.8,9.15,0.0,0.0,0.0
2018,12,15,0,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,12,15,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,12,15,1,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,12,15,1,15,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,12,15,1,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,12,15,1,45,0.0,0.0,0.75,8.55,0.0,0.0,0.0
2018,12,15,2,0,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,12,15,2,15,0.0,0.0,0.7,8.35,0.0,0.0,0.0
2018,12,15,2,30,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,12,15,2,45,0.0,0.0,0.7,8.25,0.0,0.0,0.0
2018,12,15,3,0,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,12,15,3,15,0.0,0.0,0.8,8.15,0.0,0.0,0.0
2018,12,15,3,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,12,15,3,45,0.0,0.0,1.0,8.05,0.0,0.0,0.0
2018,12,15,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,12,15,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2018,12,15,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,15,4,45,0.0,0.0,1.25,7.95,0.0,0.0,0.0
2018,12,15,5,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,12,15,5,15,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,12,15,5,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,12,15,5,45,0.0,0.0,1.25,7.9,0.0,0.0,0.0
2018,12,15,6,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,12,15,6,15,0.0,0.0,1.25,7.95,0.0,0.0,0.0
2018,12,15,6,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,12,15,6,45,0.0,0.0,1.35,8.05,0.0,0.0,0.0
2018,12,15,7,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,12,15,7,15,63.0,9.5,1.5,8.4,12.5,8.64,0.0
2018,12,15,7,30,126.0,19.0,1.6,8.7,25.0,15.03,0.0
2018,12,15,7,45,210.5,31.5,1.65,9.0,54.0,24.66,14.57
2018,12,15,8,0,295.0,44.0,1.7,9.3,83.0,43.36,25.81
2018,12,15,8,15,473.5,45.5,1.7,9.7,134.0,81.99,45.6
2018,12,15,8,30,652.0,47.0,1.7,10.1,185.0,141.21,86.06
2018,12,15,8,45,702.0,49.5,1.7,10.5,225.5,193.7,130.92
2018,12,15,9,0,752.0,52.0,1.7,10.9,266.0,251.09,182.19
2018,12,15,9,15,750.0,59.5,1.65,11.5,296.5,301.75,229.54
2018,12,15,9,30,748.0,67.0,1.6,12.1,327.0,351.1,274.61
2018,12,15,9,45,633.0,94.5,1.6,12.7,328.5,371.91,296.5
2018,12,15,10,0,518.0,122.0,1.6,13.3,330.0,375.99,302.88
2018,12,15,10,15,501.5,134.5,1.6,14.0,346.5,407.93,329.45
2018,12,15,10,30,485.0,147.0,1.6,14.7,363.0,437.36,352.87
2018,12,15,10,45,608.5,124.0,1.6,15.35,406.5,516.98,415.41
2018,12,15,11,0,732.0,101.0,1.6,16.0,450.0,599.1,478.18
2018,12,15,11,15,816.5,84.5,1.55,16.35,482.0,665.23,527.56
2018,12,15,11,30,901.0,68.0,1.5,16.7,514.0,730.08,573.17
2018,12,15,11,45,868.5,75.5,1.4,17.1,508.5,743.02,579.66
2018,12,15,12,0,836.0,83.0,1.3,17.5,503.0,757.67,587.87
2018,12,15,12,15,616.5,131.0,1.2,17.65,439.5,664.15,519.64
2018,12,15,12,30,397.0,179.0,1.1,17.8,376.0,548.36,431.62
2018,12,15,12,45,396.0,172.0,1.0,17.95,365.0,548.8,432.72
2018,12,15,13,0,395.0,165.0,0.9,18.1,354.0,547.38,431.33
2018,12,15,13,15,592.0,120.5,0.9,18.1,391.5,674.48,527.11
2018,12,15,13,30,789.0,76.0,0.9,18.1,429.0,786.95,605.19
2018,12,15,13,45,753.0,78.0,0.9,18.15,399.5,760.28,585.93
2018,12,15,14,0,717.0,80.0,0.9,18.2,370.0,735.54,569.74
2018,12,15,14,15,712.5,74.5,0.85,18.0,344.0,715.56,556.59
2018,12,15,14,30,708.0,69.0,0.8,17.8,318.0,697.71,544.71
2018,12,15,14,45,666.0,67.0,0.8,17.6,281.5,656.62,516.44
2018,12,15,15,0,624.0,65.0,0.8,17.4,245.0,609.48,483.15
2018,12,15,15,15,565.5,61.5,0.8,17.4,206.5,546.98,436.89
2018,12,15,15,30,507.0,58.0,0.8,17.4,168.0,485.01,389.33
2018,12,15,15,45,448.0,49.0,0.75,16.15,131.0,417.29,336.13
2018,12,15,16,0,389.0,40.0,0.7,14.9,94.0,351.91,281.38
2018,12,15,16,15,293.0,30.0,0.75,14.4,62.5,265.22,200.7
2018,12,15,16,30,197.0,20.0,0.8,13.9,31.0,167.79,8.11
2018,12,15,16,45,98.5,10.0,0.85,13.45,15.5,64.56,0.0
2018,12,15,17,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,12,15,17,15,0.0,0.0,0.95,12.65,0.0,0.0,0.0
2018,12,15,17,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,12,15,17,45,0.0,0.0,1.1,11.95,0.0,0.0,0.0
2018,12,15,18,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,12,15,18,15,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,12,15,18,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,12,15,18,45,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,12,15,19,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,12,15,19,15,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,12,15,19,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,12,15,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,12,15,20,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,12,15,20,15,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,12,15,20,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,12,15,20,45,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,12,15,21,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,12,15,21,15,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,12,15,21,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,12,15,21,45,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,12,15,22,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,12,15,22,15,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,12,15,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,12,15,22,45,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,12,15,23,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,12,15,23,15,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,12,15,23,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,12,15,23,45,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,12,16,0,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,12,16,0,15,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,12,16,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,12,16,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,12,16,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,12,16,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,12,16,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,12,16,1,45,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,12,16,2,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,12,16,2,15,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,12,16,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,12,16,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,12,16,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,12,16,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,12,16,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,12,16,3,45,0.0,0.0,1.15,9.05,0.0,0.0,0.0
2018,12,16,4,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,12,16,4,15,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,12,16,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,12,16,4,45,0.0,0.0,1.15,8.95,0.0,0.0,0.0
2018,12,16,5,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,12,16,5,15,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,12,16,5,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,12,16,5,45,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,12,16,6,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,12,16,6,15,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,12,16,6,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,12,16,6,45,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,12,16,7,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,12,16,7,15,43.5,8.5,1.5,9.7,10.5,7.73,0.0
2018,12,16,7,30,87.0,17.0,1.8,10.3,21.0,13.4,0.0
2018,12,16,7,45,129.5,32.0,2.05,10.9,45.0,25.74,15.1
2018,12,16,8,0,172.0,47.0,2.3,11.5,69.0,42.61,27.25
2018,12,16,8,15,205.0,61.5,2.45,12.0,97.5,70.54,46.24
2018,12,16,8,30,238.0,76.0,2.6,12.5,126.0,102.49,71.17
2018,12,16,8,45,260.0,87.5,2.75,12.95,152.5,133.47,97.52
2018,12,16,9,0,282.0,99.0,2.9,13.4,179.0,166.82,126.74
2018,12,16,9,15,213.5,116.5,3.0,13.9,181.5,179.91,141.54
2018,12,16,9,30,145.0,134.0,3.1,14.4,184.0,181.21,145.15
2018,12,16,9,45,96.5,144.0,3.25,14.95,178.5,179.94,145.15
2018,12,16,10,0,48.0,154.0,3.4,15.5,173.0,167.69,135.2
2018,12,16,10,15,78.5,170.5,3.45,15.85,204.0,203.26,164.56
2018,12,16,10,30,109.0,187.0,3.5,16.2,235.0,249.93,202.71
2018,12,16,10,45,75.5,165.0,3.5,16.5,199.0,204.37,165.26
2018,12,16,11,0,42.0,143.0,3.5,16.8,163.0,163.8,131.53
2018,12,16,11,15,27.5,149.0,3.5,16.95,162.0,162.37,129.99
2018,12,16,11,30,13.0,155.0,3.5,17.1,161.0,151.96,120.96
2018,12,16,11,45,19.0,163.5,3.45,17.25,173.0,165.73,132.31
2018,12,16,12,0,25.0,172.0,3.4,17.4,185.0,190.36,152.44
2018,12,16,12,15,40.0,160.0,3.25,17.3,180.0,190.66,153.28
2018,12,16,12,30,55.0,148.0,3.1,17.2,175.0,191.39,154.6
2018,12,16,12,45,112.0,166.0,2.95,17.15,220.0,275.01,223.98
2018,12,16,13,0,169.0,184.0,2.8,17.1,265.0,348.09,283.59
2018,12,16,13,15,183.5,183.5,2.75,16.95,268.5,363.92,296.68
2018,12,16,13,30,198.0,183.0,2.7,16.8,272.0,379.58,309.86
2018,12,16,13,45,174.0,178.0,2.65,16.7,253.0,356.43,291.34
2018,12,16,14,0,150.0,173.0,2.6,16.6,234.0,333.07,272.64
2018,12,16,14,15,103.5,149.5,2.45,16.35,190.0,265.53,217.77
2018,12,16,14,30,57.0,126.0,2.3,16.1,146.0,183.41,149.99
2018,12,16,14,45,99.0,115.5,2.2,15.85,146.0,221.05,182.8
2018,12,16,15,0,141.0,105.0,2.1,15.6,146.0,242.41,201.59
2018,12,16,15,15,125.5,94.5,2.1,15.6,127.0,217.73,180.5
2018,12,16,15,30,110.0,84.0,2.1,15.6,108.0,194.1,159.91
2018,12,16,15,45,89.5,67.0,2.0,14.9,84.0,156.93,127.88
2018,12,16,16,0,69.0,50.0,1.9,14.2,60.0,120.23,95.56
2018,12,16,16,15,51.0,33.5,2.0,14.05,39.5,86.22,63.12
2018,12,16,16,30,33.0,17.0,2.1,13.9,19.0,44.34,0.24
2018,12,16,16,45,16.5,8.5,2.15,13.75,9.5,17.04,0.0
2018,12,16,17,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,12,16,17,15,0.0,0.0,2.3,13.55,0.0,0.0,0.0
2018,12,16,17,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,12,16,17,45,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2018,12,16,18,0,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,12,16,18,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2018,12,16,18,30,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,12,16,18,45,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,12,16,19,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,12,16,19,15,0.0,0.0,3.45,13.55,0.0,0.0,0.0
2018,12,16,19,30,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,12,16,19,45,0.0,0.0,3.55,13.65,0.0,0.0,0.0
2018,12,16,20,0,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,12,16,20,15,0.0,0.0,3.6,13.75,0.0,0.0,0.0
2018,12,16,20,30,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,12,16,20,45,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,12,16,21,0,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,12,16,21,15,0.0,0.0,3.5,13.85,0.0,0.0,0.0
2018,12,16,21,30,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,12,16,21,45,0.0,0.0,3.35,13.9,0.0,0.0,0.0
2018,12,16,22,0,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,12,16,22,15,0.0,0.0,3.15,13.9,0.0,0.0,0.0
2018,12,16,22,30,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,12,16,22,45,0.0,0.0,2.85,13.9,0.0,0.0,0.0
2018,12,16,23,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,12,16,23,15,0.0,0.0,2.6,13.85,0.0,0.0,0.0
2018,12,16,23,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,12,16,23,45,0.0,0.0,2.35,13.75,0.0,0.0,0.0
2018,12,17,0,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,12,17,0,15,0.0,0.0,2.05,13.55,0.0,0.0,0.0
2018,12,17,0,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,12,17,0,45,0.0,0.0,1.8,13.25,0.0,0.0,0.0
2018,12,17,1,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,12,17,1,15,0.0,0.0,1.65,12.85,0.0,0.0,0.0
2018,12,17,1,30,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,12,17,1,45,0.0,0.0,1.55,12.4,0.0,0.0,0.0
2018,12,17,2,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,12,17,2,15,0.0,0.0,1.5,12.05,0.0,0.0,0.0
2018,12,17,2,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,12,17,2,45,0.0,0.0,1.55,11.75,0.0,0.0,0.0
2018,12,17,3,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,12,17,3,15,0.0,0.0,1.65,11.45,0.0,0.0,0.0
2018,12,17,3,30,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,12,17,3,45,0.0,0.0,1.75,11.15,0.0,0.0,0.0
2018,12,17,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,12,17,4,15,0.0,0.0,1.85,10.9,0.0,0.0,0.0
2018,12,17,4,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,12,17,4,45,0.0,0.0,1.95,10.65,0.0,0.0,0.0
2018,12,17,5,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,12,17,5,15,0.0,0.0,1.85,10.4,0.0,0.0,0.0
2018,12,17,5,30,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,12,17,5,45,0.0,0.0,1.6,10.15,0.0,0.0,0.0
2018,12,17,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,12,17,6,15,0.0,0.0,1.45,9.95,0.0,0.0,0.0
2018,12,17,6,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,12,17,6,45,0.0,0.0,1.35,9.85,0.0,0.0,0.0
2018,12,17,7,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,12,17,7,15,104.5,9.5,1.5,10.1,14.0,8.64,0.0
2018,12,17,7,30,209.0,19.0,1.7,10.4,28.0,16.06,0.0
2018,12,17,7,45,352.0,27.5,1.9,10.7,64.0,22.6,12.39
2018,12,17,8,0,495.0,36.0,2.1,11.0,100.0,40.78,21.1
2018,12,17,8,15,571.5,41.5,2.1,11.2,141.0,86.03,45.28
2018,12,17,8,30,648.0,47.0,2.1,11.4,182.0,137.83,82.93
2018,12,17,8,45,697.5,50.0,2.15,11.55,222.5,190.3,127.56
2018,12,17,9,0,747.0,53.0,2.2,11.7,263.0,247.65,178.86
2018,12,17,9,15,773.0,56.5,2.2,12.05,299.5,302.75,229.5
2018,12,17,9,30,799.0,60.0,2.2,12.4,336.0,359.46,280.79
2018,12,17,9,45,815.0,63.5,2.2,12.7,367.5,413.34,328.76
2018,12,17,10,0,831.0,67.0,2.2,13.0,399.0,467.22,375.29
2018,12,17,10,15,847.0,68.0,2.2,13.35,425.0,518.1,418.02
2018,12,17,10,30,863.0,69.0,2.2,13.7,451.0,568.34,458.94
2018,12,17,10,45,874.0,69.5,2.15,14.05,470.5,610.62,492.52
2018,12,17,11,0,885.0,70.0,2.1,14.4,490.0,654.13,525.98
2018,12,17,11,15,782.0,96.0,2.1,14.55,473.5,652.0,523.8
2018,12,17,11,30,679.0,122.0,2.1,14.7,457.0,639.23,513.42
2018,12,17,11,45,789.0,97.0,2.1,14.85,489.5,712.48,569.11
2018,12,17,12,0,899.0,72.0,2.1,15.0,522.0,784.41,620.4
2018,12,17,12,15,896.0,72.0,2.1,15.0,518.0,804.06,633.87
2018,12,17,12,30,893.0,72.0,2.1,15.0,514.0,820.32,645.51
2018,12,17,12,45,881.0,72.5,2.1,15.0,501.0,826.37,650.02
2018,12,17,13,0,869.0,73.0,2.1,15.0,488.0,828.78,652.18
2018,12,17,13,15,768.5,89.0,2.1,15.0,446.0,779.94,617.74
2018,12,17,13,30,668.0,105.0,2.1,15.0,404.0,724.33,578.41
2018,12,17,13,45,570.5,115.5,2.15,15.0,361.0,655.75,529.08
2018,12,17,14,0,473.0,126.0,2.2,15.0,318.0,578.94,471.84
2018,12,17,14,15,413.5,123.5,2.15,14.9,282.0,524.72,430.37
2018,12,17,14,30,354.0,121.0,2.1,14.8,246.0,470.03,387.52
2018,12,17,14,45,228.0,113.0,2.05,14.7,190.5,337.59,280.69
2018,12,17,15,0,102.0,105.0,2.0,14.6,135.0,211.5,175.29
2018,12,17,15,15,93.5,94.0,2.0,14.6,118.5,192.31,159.3
2018,12,17,15,30,85.0,83.0,2.0,14.6,102.0,173.77,143.08
2018,12,17,15,45,67.5,66.5,1.5,13.45,79.5,140.22,114.09
2018,12,17,16,0,50.0,50.0,1.0,12.3,57.0,107.1,84.89
2018,12,17,16,15,36.5,34.0,1.0,11.85,38.0,77.69,56.81
2018,12,17,16,30,23.0,18.0,1.0,11.4,19.0,40.24,1.87
2018,12,17,16,45,11.5,9.0,1.05,10.95,9.5,14.69,0.0
2018,12,17,17,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,12,17,17,15,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,12,17,17,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,12,17,17,45,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,12,17,18,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,12,17,18,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,12,17,18,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,12,17,18,45,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,12,17,19,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,12,17,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,12,17,19,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,12,17,19,45,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,12,17,20,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,12,17,20,15,0.0,0.0,1.05,9.2,0.0,0.0,0.0
2018,12,17,20,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,12,17,20,45,0.0,0.0,1.0,9.05,0.0,0.0,0.0
2018,12,17,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,12,17,21,15,0.0,0.0,1.05,8.75,0.0,0.0,0.0
2018,12,17,21,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,12,17,21,45,0.0,0.0,1.15,8.25,0.0,0.0,0.0
2018,12,17,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,17,22,15,0.0,0.0,1.2,7.85,0.0,0.0,0.0
2018,12,17,22,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,17,22,45,0.0,0.0,1.25,7.55,0.0,0.0,0.0
2018,12,17,23,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,12,17,23,15,0.0,0.0,1.25,7.4,0.0,0.0,0.0
2018,12,17,23,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,17,23,45,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,18,0,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,18,0,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2018,12,18,0,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,12,18,0,45,0.0,0.0,1.05,7.65,0.0,0.0,0.0
2018,12,18,1,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,18,1,15,0.0,0.0,0.95,7.8,0.0,0.0,0.0
2018,12,18,1,30,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,12,18,1,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2018,12,18,2,0,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,12,18,2,15,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,12,18,2,30,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,12,18,2,45,0.0,0.0,0.8,8.35,0.0,0.0,0.0
